Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-16 00:01:26;0,225;0,901;0,042;0,267;1,100;226,90;49,90;3782,592;1420,068;'01_03_14_08_dd_00_0b_01_f3_00_e1_00_2a_01_0b_03_85_00_39_b7_c0_00_15_ab_24_;0
2024-04-16 00:02:28;0,225;0,895;0,043;0,268;1,100;228,30;49,90;3782,595;1434,731;'01_03_14_08_eb_00_0b_01_f3_00_e1_00_2b_01_0c_03_7f_00_39_b7_c3_00_15_e4_6b_;0
2024-04-16 00:03:33;0,225;0,896;0,043;0,267;1,100;228,10;49,90;3782,600;1426,734;'01_03_14_08_e9_00_0b_01_f3_00_e1_00_2b_01_0b_03_80_00_39_b7_c8_00_15_c5_2e_;0
2024-04-16 00:04:35;0,226;0,901;0,043;0,268;1,100;228,00;49,90;3782,603;1408,545;'01_03_14_08_e8_00_0b_01_f3_00_e2_00_2b_01_0c_03_85_00_39_b7_cb_00_15_7e_21_;0
2024-04-16 00:05:36;0,244;0,891;0,054;0,289;1,200;228,00;49,90;3782,608;1391,283;'01_03_14_08_e8_00_0c_01_f3_00_f4_00_36_01_21_03_7b_00_39_b7_d0_00_15_3a_b3_;0
2024-04-16 00:06:37;0,236;0,862;0,049;0,280;1,200;227,90;49,90;3782,612;1400,152;'01_03_14_08_e7_00_0c_01_f3_00_ec_00_31_01_18_03_5e_00_39_b7_d4_00_15_5d_58_;0
2024-04-16 00:07:44;0,243;0,886;0,053;0,288;1,200;228,50;49,90;3782,616;1417,966;'01_03_14_08_ed_00_0c_01_f3_00_f3_00_35_01_20_03_76_00_39_b7_d8_00_15_a2_ee_;0
2024-04-16 00:08:45;0,245;0,892;0,054;0,290;1,200;228,70;49,90;3782,620;1388,405;'01_03_14_08_ef_00_0c_01_f3_00_f5_00_36_01_22_03_7c_00_39_b7_dc_00_15_2f_75_;0
2024-04-16 00:09:47;0,243;0,883;0,053;0,288;1,200;229,10;50,00;3782,624;1416,971;'01_03_14_08_f3_00_0c_01_f4_00_f3_00_35_01_20_03_73_00_39_b7_e0_00_15_9f_0b_;0
2024-04-16 00:10:49;0,244;0,896;0,054;0,288;1,200;226,70;49,90;3782,628;1390,434;'01_03_14_08_db_00_0c_01_f3_00_f4_00_36_01_20_03_80_00_39_b7_e4_00_15_37_62_;0
2024-04-16 00:11:50;0,256;0,869;0,061;0,301;1,300;226,60;49,90;3782,633;1395,971;'01_03_14_08_da_00_0d_01_f3_01_00_00_3d_01_2d_03_65_00_39_b7_e9_00_15_4d_03_;0
2024-04-16 00:12:56;0,243;0,893;0,052;0,287;1,200;226,60;50,00;3782,637;1418,335;'01_03_14_08_da_00_0c_01_f4_00_f3_00_34_01_1f_03_7d_00_39_b7_ed_00_15_a4_5f_;0
2024-04-16 00:13:57;0,245;0,899;0,053;0,289;1,200;226,90;49,90;3782,641;1416,571;'01_03_14_08_dd_00_0c_01_f3_00_f5_00_35_01_21_03_83_00_39_b7_f1_00_15_9d_7b_;0
2024-04-16 00:14:58;0,234;0,859;0,047;0,277;1,200;226,90;49,90;3782,646;1396,209;'01_03_14_08_dd_00_0c_01_f3_00_ea_00_2f_01_15_03_5b_00_39_b7_f6_00_15_4d_f1_;0
2024-04-16 00:16:00;0,235;0,863;0,047;0,277;1,200;226,90;49,90;3782,650;1428,147;'01_03_14_08_dd_00_0c_01_f3_00_eb_00_2f_01_15_03_5f_00_39_b7_fa_00_15_ca_b3_;0
2024-04-16 00:17:01;0,255;0,866;0,059;0,299;1,300;226,40;49,90;3782,654;1413,992;'01_03_14_08_d8_00_0d_01_f3_00_ff_00_3b_01_2b_03_62_00_39_b7_fe_00_15_93_68_;0
2024-04-16 00:18:04;0,259;0,881;0,063;0,303;1,300;225,90;49,90;3782,658;1417,892;'01_03_14_08_d3_00_0d_01_f3_01_03_00_3f_01_2f_03_71_00_39_b8_02_00_15_a2_a4_;0
2024-04-16 00:19:05;0,260;0,884;0,064;0,305;1,300;226,10;49,90;3782,663;1408,799;'01_03_14_08_d5_00_0d_01_f3_01_04_00_40_01_31_03_74_00_39_b8_07_00_15_7f_1f_;0
2024-04-16 00:20:11;0,264;0,897;0,067;0,309;1,300;226,20;50,00;3782,667;1389,853;'01_03_14_08_d6_00_0d_01_f4_01_08_00_43_01_35_03_81_00_39_b8_0b_00_15_35_1d_;0
2024-04-16 00:21:13;0,246;0,909;0,054;0,290;1,200;225,40;50,00;3782,672;1439,851;'01_03_14_08_ce_00_0c_01_f4_00_f6_00_36_01_22_03_8d_00_39_b8_10_00_15_f8_6b_;0
2024-04-16 00:22:15;0,260;0,886;0,064;0,304;1,300;225,50;50,00;3782,676;1423,506;'01_03_14_08_cf_00_0d_01_f4_01_04_00_40_01_30_03_76_00_39_b8_14_00_15_b8_92_;0
2024-04-16 00:23:16;0,259;0,881;0,063;0,303;1,300;226,00;50,00;3782,681;1384,661;'01_03_14_08_d4_00_0d_01_f4_01_03_00_3f_01_2f_03_71_00_39_b8_19_00_15_20_d5_;0
2024-04-16 00:24:18;0,257;0,874;0,062;0,301;1,300;226,00;50,00;3782,685;1429,707;'01_03_14_08_d4_00_0d_01_f4_01_01_00_3e_01_2d_03_6a_00_39_b8_1d_00_15_d0_cb_;0
2024-04-16 00:26:08;0,258;0,877;0,062;0,302;1,300;226,10;50,00;3782,693;1379,081;'01_03_14_08_d5_00_0d_01_f4_01_02_00_3e_01_2e_03_6d_00_39_b8_25_00_15_0b_09_;0
2024-04-16 00:27:09;0,248;0,910;0,055;0,291;1,200;227,00;50,00;3782,697;1425,479;'01_03_14_08_de_00_0c_01_f4_00_f8_00_37_01_23_03_8e_00_39_b8_29_00_15_c0_47_;0
2024-04-16 00:28:10;0,249;0,916;0,056;0,293;1,200;226,30;50,00;3782,701;1441,007;'01_03_14_08_d7_00_0c_01_f4_00_f9_00_38_01_25_03_94_00_39_b8_2d_00_15_fc_ef_;0
2024-04-16 00:29:12;0,261;0,891;0,064;0,305;1,300;225,30;50,00;3782,706;1438,512;'01_03_14_08_cd_00_0d_01_f4_01_05_00_40_01_31_03_7b_00_39_b8_32_00_15_f3_30_;0
2024-04-16 00:30:13;0,249;0,849;0,056;0,293;1,300;225,50;50,00;3782,710;1404,630;'01_03_14_08_cf_00_0d_01_f4_00_f9_00_38_01_25_03_51_00_39_b8_36_00_15_6e_d6_;0
2024-04-16 00:31:20;0,254;0,867;0,059;0,299;1,300;225,30;49,90;3782,715;1415,695;'01_03_14_08_cd_00_0d_01_f3_00_fe_00_3b_01_2b_03_63_00_39_b8_3b_00_15_9a_0f_;0
2024-04-16 00:32:21;0,252;0,859;0,057;0,296;1,300;225,60;50,00;3782,719;1431,403;'01_03_14_08_d0_00_0d_01_f4_00_fc_00_39_01_28_03_5b_00_39_b8_3f_00_15_d7_6b_;0
2024-04-16 00:33:23;0,251;0,853;0,056;0,295;1,300;226,20;50,00;3782,723;1392,560;'01_03_14_08_d6_00_0d_01_f4_00_fb_00_38_01_27_03_55_00_39_b8_43_00_15_3f_b0_;0
2024-04-16 00:34:25;0,246;0,906;0,055;0,290;1,200;226,20;50,00;3782,728;1387,814;'01_03_14_08_d6_00_0c_01_f4_00_f6_00_37_01_22_03_8a_00_39_b8_48_00_15_2d_26_;0
2024-04-16 00:35:26;0,249;0,914;0,056;0,294;1,200;226,80;50,00;3782,732;1407,460;'01_03_14_08_dc_00_0c_01_f4_00_f9_00_38_01_26_03_92_00_39_b8_4c_00_15_79_e4_;0
2024-04-16 00:36:27;0,237;0,870;0,048;0,280;1,200;226,80;50,00;3782,736;1380,344;'01_03_14_08_dc_00_0c_01_f4_00_ed_00_30_01_18_03_66_00_39_b8_50_00_15_0f_f8_;0
2024-04-16 00:37:28;0,255;0,866;0,059;0,299;1,300;226,30;49,90;3782,740;1435,465;'01_03_14_08_d7_00_0d_01_f3_00_ff_00_3b_01_2b_03_62_00_39_b8_54_00_15_e7_49_;0
2024-04-16 00:38:34;0,248;0,910;0,055;0,293;1,200;226,90;49,90;3782,744;1423,546;'01_03_14_08_dd_00_0c_01_f3_00_f8_00_37_01_25_03_8e_00_39_b8_58_00_15_b8_ba_;0
2024-04-16 00:39:35;0,248;0,910;0,054;0,292;1,200;227,00;49,90;3782,749;1435,027;'01_03_14_08_de_00_0c_01_f3_00_f8_00_36_01_24_03_8e_00_39_b8_5d_00_15_e5_93_;0
2024-04-16 00:40:37;0,248;0,909;0,055;0,292;1,200;227,20;50,00;3782,753;1405,068;'01_03_14_08_e0_00_0c_01_f4_00_f8_00_37_01_24_03_8d_00_39_b8_61_00_15_70_8c_;0
2024-04-16 00:41:39;0,240;0,880;0,050;0,283;1,200;227,10;50,00;3782,757;1384,166;'01_03_14_08_df_00_0c_01_f4_00_f0_00_32_01_1b_03_70_00_39_b8_65_00_15_1e_e6_;0
2024-04-16 00:42:40;0,246;0,902;0,053;0,290;1,200;227,10;50,00;3782,761;1402,121;'01_03_14_08_df_00_0c_01_f4_00_f6_00_35_01_22_03_86_00_39_b8_69_00_15_65_09_;0
2024-04-16 00:43:41;0,253;0,856;0,059;0,298;1,300;227,20;49,90;3782,766;1420,773;'01_03_14_08_e0_00_0d_01_f3_00_fd_00_3b_01_2a_03_58_00_39_b8_6e_00_15_ad_e5_;0
2024-04-16 00:44:47;0,276;0,870;0,062;0,324;1,400;226,60;50,00;3782,770;1394,184;'01_03_14_08_da_00_0e_01_f4_01_14_00_3e_01_44_03_66_00_39_b8_72_00_15_46_08_;0
2024-04-16 00:45:48;0,275;0,864;0,061;0,323;1,400;227,30;49,90;3782,775;1424,409;'01_03_14_08_e1_00_0e_01_f3_01_13_00_3d_01_43_03_60_00_39_b8_77_00_15_bc_19_;0
2024-04-16 00:46:49;0,276;0,865;0,062;0,324;1,400;227,70;49,90;3782,780;1379,864;'01_03_14_08_e5_00_0e_01_f3_01_14_00_3e_01_44_03_61_00_39_b8_7c_00_15_0e_18_;0
2024-04-16 00:47:50;0,273;0,856;0,060;0,320;1,400;227,60;50,00;3782,784;1386,664;'01_03_14_08_e4_00_0e_01_f4_01_11_00_3c_01_40_03_58_00_39_b8_80_00_15_28_a8_;0
2024-04-16 00:48:51;0,276;0,865;0,062;0,324;1,400;227,70;50,00;3782,789;1415,467;'01_03_14_08_e5_00_0e_01_f4_01_14_00_3e_01_44_03_61_00_39_b8_85_00_15_99_2b_;0
2024-04-16 00:49:53;0,277;0,868;0,063;0,325;1,400;227,80;50,00;3782,794;1422,209;'01_03_14_08_e6_00_0e_01_f4_01_15_00_3f_01_45_03_64_00_39_b8_8a_00_15_b3_81_;0
2024-04-16 00:50:59;0,274;0,859;0,060;0,322;1,400;227,60;50,00;3782,799;1390,344;'01_03_14_08_e4_00_0e_01_f4_01_12_00_3c_01_42_03_5b_00_39_b8_8f_00_15_37_08_;0
2024-04-16 00:52:00;0,253;0,852;0,046;0,299;1,300;228,20;50,00;3782,804;1430,931;'01_03_14_08_ea_00_0d_01_f4_00_fd_00_2e_01_2b_03_54_00_39_b8_94_00_15_d5_93_;0
2024-04-16 00:53:01;0,090;0,787;0,018;0,114;0,500;228,50;50,00;3782,807;1420,289;'01_03_14_08_ed_00_05_01_f4_00_5a_00_12_00_72_03_13_00_39_b8_97_00_15_ac_01_;0
2024-04-16 00:54:04;0,089;0,783;0,017;0,114;0,500;227,10;49,90;3782,808;1391,354;'01_03_14_08_df_00_05_01_f3_00_59_00_11_00_72_03_0f_00_39_b8_98_00_15_3a_fa_;0
2024-04-16 00:55:05;0,089;0,782;0,017;0,113;0,500;227,50;50,00;3782,810;1410,141;'01_03_14_08_e3_00_05_01_f4_00_59_00_11_00_71_03_0e_00_39_b8_9a_00_15_84_5d_;0
2024-04-16 00:56:07;0,056;0,820;0,022;0,072;0,300;227,60;50,00;3782,811;1424,975;'01_03_14_08_e4_00_03_01_f4_00_38_00_16_00_48_03_34_00_39_b8_9b_00_15_be_4f_;0
2024-04-16 00:57:13;0,056;0,820;0,022;0,072;0,300;227,40;50,00;3782,812;1410,822;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_48_03_34_00_39_b8_9c_00_15_87_06_;0
2024-04-16 00:58:14;0,056;0,821;0,022;0,073;0,300;227,20;49,90;3782,813;1439,020;'01_03_14_08_e0_00_03_01_f3_00_38_00_16_00_49_03_35_00_39_b8_9d_00_15_f5_2c_;0
2024-04-16 00:59:17;0,056;0,821;0,021;0,072;0,300;227,10;49,90;3782,814;1384,425;'01_03_14_08_df_00_03_01_f3_00_38_00_15_00_48_03_35_00_39_b8_9e_00_15_1f_e9_;0
2024-04-16 01:00:18;0,056;0,823;0,022;0,072;0,300;226,80;49,90;3782,815;1386,217;'01_03_14_08_dc_00_03_01_f3_00_38_00_16_00_48_03_37_00_39_b8_9f_00_15_26_e9_;0
2024-04-16 01:01:25;0,056;0,820;0,022;0,072;0,300;227,40;49,90;3782,816;1376,264;'01_03_14_08_e2_00_03_01_f3_00_38_00_16_00_48_03_34_00_39_b8_a0_00_15_00_08_;0
2024-04-16 01:02:26;0,056;0,820;0,022;0,072;0,300;227,40;50,00;3782,817;1382,090;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_48_03_34_00_39_b8_a1_00_15_16_ca_;0
2024-04-16 01:03:27;0,056;0,820;0,022;0,072;0,300;227,60;49,90;3782,818;1386,816;'01_03_14_08_e4_00_03_01_f3_00_38_00_16_00_48_03_34_00_39_b8_a2_00_15_29_40_;0
2024-04-16 01:04:29;0,044;0,967;0,027;0,059;0,200;227,30;50,00;3782,819;1383,259;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_39_b8_a3_00_15_1b_5b_;0
2024-04-16 01:05:30;0,045;0,990;0,026;0,059;0,200;227,20;49,90;3782,820;1400,536;'01_03_14_08_e0_00_02_01_f3_00_2d_00_1a_00_3b_03_de_00_39_b8_a4_00_15_5e_d8_;0
2024-04-16 01:06:32;0,044;0,968;0,027;0,059;0,200;227,20;50,00;3782,820;1402,982;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_39_b8_a4_00_15_68_66_;0
2024-04-16 01:07:39;0,044;0,970;0,026;0,059;0,200;226,70;49,90;3782,821;1421,497;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_b8_a5_00_15_b0_b9_;0
2024-04-16 01:08:40;0,044;0,967;0,027;0,060;0,200;227,40;50,00;3782,822;1403,182;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_b8_a6_00_15_69_2e_;0
2024-04-16 01:09:42;0,045;0,989;0,027;0,060;0,200;227,50;50,00;3782,823;1424,466;'01_03_14_08_e3_00_02_01_f4_00_2d_00_1b_00_3c_03_dd_00_39_b8_a7_00_15_bc_52_;0
2024-04-16 01:10:43;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3782,824;1415,604;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_b8_a8_00_15_99_b4_;0
2024-04-16 01:11:50;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3782,824;1422,472;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_b8_a8_00_15_b4_88_;0
2024-04-16 01:12:51;0,044;0,970;0,027;0,059;0,200;226,80;50,00;3782,825;1410,608;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1b_00_3b_03_ca_00_39_b8_a9_00_15_86_30_;0
2024-04-16 01:13:54;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3782,826;1427,384;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b8_aa_00_15_c7_b8_;0
2024-04-16 01:14:55;0,044;0,968;0,027;0,059;0,200;227,10;50,00;3782,827;1392,756;'01_03_14_08_df_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_39_b8_ab_00_15_40_74_;0
2024-04-16 01:15:57;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3782,827;1425,901;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_b8_ab_00_15_c1_ed_;0
2024-04-16 01:17:04;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3782,828;1400,135;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_b8_ac_00_15_5d_47_;0
2024-04-16 01:18:05;0,044;0,969;0,027;0,060;0,200;227,00;50,00;3782,829;1420,153;'01_03_14_08_de_00_02_01_f4_00_2c_00_1b_00_3c_03_c9_00_39_b8_ad_00_15_ab_79_;0
2024-04-16 01:19:06;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3782,830;1397,897;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_b8_ae_00_15_54_89_;0
2024-04-16 01:20:08;0,044;0,970;0,026;0,059;0,200;226,70;49,90;3782,831;1413,307;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_b8_af_00_15_90_bb_;0
2024-04-16 01:21:09;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3782,831;1404,791;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_b8_af_00_15_6f_77_;0
2024-04-16 01:22:11;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3782,832;1389,711;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_b8_b0_00_15_34_8f_;0
2024-04-16 01:23:12;0,045;0,990;0,026;0,060;0,200;227,20;50,00;3782,833;1388,078;'01_03_14_08_e0_00_02_01_f4_00_2d_00_1a_00_3c_03_de_00_39_b8_b1_00_15_2e_2e_;0
2024-04-16 01:24:19;0,045;0,988;0,027;0,060;0,200;227,60;50,00;3782,834;1378,338;'01_03_14_08_e4_00_02_01_f4_00_2d_00_1b_00_3c_03_dc_00_39_b8_b2_00_15_08_22_;0
2024-04-16 01:26:10;0,044;0,967;0,025;0,059;0,200;227,30;50,00;3782,835;1380,646;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_b8_b3_00_15_11_26_;0
2024-04-16 01:27:12;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3782,836;1404,063;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_b8_b4_00_15_6c_9f_;0
2024-04-16 01:28:13;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3782,837;1441,379;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_b8_b5_00_15_fe_63_;0
2024-04-16 01:29:14;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3782,837;1378,738;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_b8_b5_00_15_09_b2_;0
2024-04-16 01:30:16;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3782,838;1404,678;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_b8_b6_00_15_6f_06_;0
2024-04-16 01:31:17;0,044;0,967;0,027;0,059;0,200;227,40;49,90;3782,839;1398,809;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1b_00_3b_03_c7_00_39_b8_b7_00_15_58_19_;0
2024-04-16 01:32:19;0,044;0,967;0,026;0,059;0,200;227,30;49,90;3782,840;1386,658;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3b_03_c7_00_39_b8_b8_00_15_28_a2_;0
2024-04-16 01:33:25;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3782,841;1434,220;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_b8_b9_00_15_e2_6c_;0
2024-04-16 01:34:27;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3782,841;1425,568;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_b8_b9_00_15_c0_a0_;0
2024-04-16 01:35:28;0,044;0,968;0,026;0,059;0,200;227,20;49,90;3782,842;1395,614;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_39_b8_ba_00_15_4b_9e_;0
2024-04-16 01:36:29;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3782,843;1432,548;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_b8_bb_00_15_db_e4_;0
2024-04-16 01:37:30;0,043;0,946;0,026;0,058;0,200;227,20;50,00;3782,844;1388,941;'01_03_14_08_e0_00_02_01_f4_00_2b_00_1a_00_3a_03_b2_00_39_b8_bc_00_15_31_8d_;0
2024-04-16 01:38:36;0,044;0,969;0,026;0,059;0,200;226,90;49,90;3782,844;1432,310;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_b8_bc_00_15_da_f6_;0
2024-04-16 01:39:38;0,043;0,947;0,026;0,058;0,200;226,90;50,00;3782,845;1380,644;'01_03_14_08_dd_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_b8_bd_00_15_11_24_;0
2024-04-16 01:40:39;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3782,846;1425,493;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_b8_be_00_15_c0_55_;0
2024-04-16 01:41:41;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3782,847;1412,540;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_b8_bf_00_15_8d_bc_;0
2024-04-16 01:42:42;0,044;0,971;0,025;0,059;0,200;226,50;49,90;3782,847;1439,554;'01_03_14_08_d9_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_39_b8_bf_00_15_f7_42_;0
2024-04-16 01:43:44;0,044;0,971;0,025;0,059;0,200;226,50;49,90;3782,848;1427,098;'01_03_14_08_d9_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_39_b8_c0_00_15_c6_9a_;0
2024-04-16 01:44:51;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3782,849;1438,093;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_b8_c1_00_15_f1_8d_;0
2024-04-16 01:45:52;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3782,850;1380,041;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_b8_c2_00_15_0e_c9_;0
2024-04-16 01:46:54;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3782,851;1379,213;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_39_b8_c3_00_15_0b_8d_;0
2024-04-16 01:47:55;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3782,851;1391,070;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_39_b8_c3_00_15_39_de_;0
2024-04-16 01:48:57;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3782,852;1429,277;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_b8_c4_00_15_cf_1d_;0
2024-04-16 01:49:58;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3782,853;1413,529;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_b8_c5_00_15_91_99_;0
2024-04-16 01:50:59;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3782,854;1404,637;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_b8_c6_00_15_6e_dd_;0
2024-04-16 01:52:06;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3782,854;1390,070;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_39_b8_c6_00_15_35_f6_;0
2024-04-16 01:53:07;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3782,855;1391,058;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_b8_c7_00_15_39_d2_;0
2024-04-16 01:54:08;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3782,856;1415,063;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_b8_c8_00_15_97_97_;0
2024-04-16 01:55:09;0,044;0,973;0,025;0,058;0,200;226,10;50,00;3782,857;1386,843;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_c9_00_15_29_5b_;0
2024-04-16 01:56:10;0,044;0,973;0,024;0,058;0,200;226,00;50,00;3782,857;1380,443;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_39_b8_c9_00_15_10_5b_;0
2024-04-16 01:57:12;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3782,858;1434,791;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_ca_00_15_e4_a7_;0
2024-04-16 01:58:18;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3782,859;1420,186;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b8_cb_00_15_ab_9a_;0
2024-04-16 01:59:20;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3782,860;1383,003;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b8_cc_00_15_1a_5b_;0
2024-04-16 02:00:22;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3782,861;1406,604;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_39_b8_cd_00_15_76_8c_;0
2024-04-16 02:01:23;0,044;0,971;0,026;0,058;0,200;226,40;50,00;3782,861;1388,403;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3a_03_cb_00_39_b8_cd_00_15_2f_73_;0
2024-04-16 02:02:24;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3782,862;1430,024;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_b8_ce_00_15_d2_08_;0
2024-04-16 02:03:25;0,044;0,971;0,025;0,058;0,200;226,50;50,00;3782,863;1424,395;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_39_b8_cf_00_15_bc_0b_;0
2024-04-16 02:04:26;0,044;0,974;0,025;0,058;0,200;225,80;49,90;3782,864;1391,082;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_39_b8_d0_00_15_39_ea_;0
2024-04-16 02:05:27;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3782,864;1404,990;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_b8_d0_00_15_70_3e_;0
2024-04-16 02:06:34;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3782,865;1394,256;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_b8_d1_00_15_46_50_;0
2024-04-16 02:07:36;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3782,866;1416,044;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_b8_d2_00_15_9b_6c_;0
2024-04-16 02:08:37;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3782,867;1389,920;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_d3_00_15_35_60_;0
2024-04-16 02:09:38;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3782,867;1400,524;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_b8_d3_00_15_5e_cc_;0
2024-04-16 02:10:40;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3782,868;1391,685;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_b8_d4_00_15_3c_45_;0
2024-04-16 02:11:41;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3782,869;1439,328;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b8_d5_00_15_f6_60_;0
2024-04-16 02:12:48;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3782,870;1405,745;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_b8_d6_00_15_73_31_;0
2024-04-16 02:13:49;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3782,870;1413,141;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_d6_00_15_90_15_;0
2024-04-16 02:14:50;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3782,871;1393,869;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_b8_d7_00_15_44_cd_;0
2024-04-16 02:15:51;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3782,872;1420,285;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_b8_d8_00_15_ab_fd_;0
2024-04-16 02:16:58;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3782,873;1381,730;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_d9_00_15_15_62_;0
2024-04-16 02:18:00;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3782,874;1434,978;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_da_00_15_e5_62_;0
2024-04-16 02:19:02;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3782,874;1396,758;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_da_00_15_50_16_;0
2024-04-16 02:20:03;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3782,875;1376,726;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_db_00_15_01_d6_;0
2024-04-16 02:21:05;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3782,876;1421,335;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_dc_00_15_b0_17_;0
2024-04-16 02:22:11;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3782,877;1397,923;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_dd_00_15_54_a3_;0
2024-04-16 02:23:13;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3782,877;1434,071;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_dd_00_15_e1_d7_;0
2024-04-16 02:24:14;0,044;0,973;0,025;0,058;0,200;226,10;50,00;3782,878;1415,519;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_de_00_15_99_5f_;0
2024-04-16 02:25:16;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3782,879;1416,219;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_b8_df_00_15_9c_1b_;0
2024-04-16 02:26:13;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3782,880;1420,995;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_b8_e0_00_15_ae_c3_;0
2024-04-16 02:27:14;0,043;0,950;0,026;0,058;0,200;226,10;50,00;3782,880;1390,487;'01_03_14_08_d5_00_02_01_f4_00_2b_00_1a_00_3a_03_b6_00_39_b8_e0_00_15_37_97_;0
2024-04-16 02:28:15;0,044;0,976;0,025;0,058;0,200;225,40;49,90;3782,881;1393,078;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_b8_e1_00_15_41_b6_;0
2024-04-16 02:29:17;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3782,882;1429,979;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_e2_00_15_d1_db_;0
2024-04-16 02:30:18;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3782,883;1409,051;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_e3_00_15_80_1b_;0
2024-04-16 02:31:20;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3782,883;1434,416;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b8_e3_00_15_e3_30_;0
2024-04-16 02:32:21;0,044;0,976;0,025;0,058;0,200;225,30;49,90;3782,884;1381,875;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_b8_e4_00_15_15_f3_;0
2024-04-16 02:33:23;0,044;0,977;0,024;0,058;0,200;225,10;49,90;3782,885;1431,687;'01_03_14_08_cb_00_02_01_f3_00_2c_00_18_00_3a_03_d1_00_39_b8_e5_00_15_d8_87_;0
2024-04-16 02:34:24;0,044;0,976;0,025;0,058;0,200;225,20;49,90;3782,886;1411,535;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_b8_e6_00_15_89_cf_;0
2024-04-16 02:35:31;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3782,887;1410,802;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_b8_e7_00_15_86_f2_;0
2024-04-16 02:36:32;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3782,887;1428,554;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_b8_e7_00_15_cc_4a_;0
2024-04-16 02:37:34;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3782,888;1381,117;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_b8_e8_00_15_12_fd_;0
2024-04-16 02:38:35;0,044;0,976;0,025;0,058;0,200;225,30;49,90;3782,889;1410,096;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_b8_e9_00_15_84_30_;0
2024-04-16 02:39:42;0,044;0,973;0,025;0,058;0,200;225,90;49,90;3782,890;1382,171;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_39_b8_ea_00_15_17_1b_;0
2024-04-16 02:40:44;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3782,890;1390,493;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_b8_ea_00_15_37_9d_;0
2024-04-16 02:41:46;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3782,891;1422,509;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_eb_00_15_b4_ad_;0
2024-04-16 02:42:47;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3782,892;1431,452;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_b8_ec_00_15_d7_9c_;0
2024-04-16 02:43:48;0,044;0,973;0,025;0,058;0,200;226,10;49,90;3782,893;1388,114;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_39_b8_ed_00_15_2e_52_;0
2024-04-16 02:44:49;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3782,893;1379,768;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_b8_ed_00_15_0d_b8_;0
2024-04-16 02:45:50;0,043;0,953;0,025;0,057;0,200;225,60;49,90;3782,894;1390,894;'01_03_14_08_d0_00_02_01_f3_00_2b_00_19_00_39_03_b9_00_39_b8_ee_00_15_39_2e_;0
2024-04-16 02:46:52;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3782,895;1436,561;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b8_ef_00_15_eb_91_;0
2024-04-16 02:47:53;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3782,896;1408,802;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_b8_f0_00_15_7f_22_;0
2024-04-16 02:48:59;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3782,897;1394,586;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_b8_f1_00_15_47_9a_;0
2024-04-16 02:50:01;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3782,897;1387,918;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_b8_f1_00_15_2d_8e_;0
2024-04-16 02:51:02;0,044;0,973;0,025;0,058;0,200;225,90;49,90;3782,898;1414,940;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_39_b8_f2_00_15_97_1c_;0
2024-04-16 02:52:04;0,044;0,975;0,025;0,058;0,200;225,60;49,90;3782,899;1417,560;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_39_b8_f3_00_15_a1_58_;0
2024-04-16 02:53:11;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3782,900;1382,256;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b8_f4_00_15_17_70_;0
2024-04-16 02:54:13;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3782,900;1383,136;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_b8_f4_00_15_1a_e0_;0
2024-04-16 02:55:14;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3782,901;1394,352;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b8_f5_00_15_46_b0_;0
2024-04-16 02:56:15;0,044;0,974;0,025;0,059;0,200;225,80;49,90;3782,902;1430,961;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_b8_f6_00_15_d5_b1_;0
2024-04-16 02:57:17;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3782,903;1406,315;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b8_f7_00_15_75_6b_;0
2024-04-16 02:58:23;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3782,904;1389,293;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_b8_f8_00_15_32_ed_;0
2024-04-16 02:59:24;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3782,904;1381,176;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_b8_f8_00_15_13_38_;0
2024-04-16 03:00:26;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3782,905;1417,718;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_b8_f9_00_15_a1_f6_;0
2024-04-16 03:01:27;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3782,906;1439,226;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_39_b8_fa_00_15_f5_fa_;0
2024-04-16 03:02:29;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3782,907;1401,012;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_b8_fb_00_15_60_b4_;0
2024-04-16 03:03:36;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3782,907;1423,428;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_b8_fb_00_15_b8_44_;0
2024-04-16 03:04:38;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3782,908;1439,064;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_b8_fc_00_15_f5_58_;0
2024-04-16 03:05:39;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3782,909;1429,158;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_b8_fd_00_15_ce_a6_;0
2024-04-16 03:06:40;0,044;0,969;0,027;0,060;0,200;227,00;50,00;3782,910;1399,656;'01_03_14_08_de_00_02_01_f4_00_2c_00_1b_00_3c_03_c9_00_39_b8_fe_00_15_5b_68_;0
2024-04-16 03:07:41;0,044;0,967;0,027;0,060;0,200;227,40;50,00;3782,910;1435,901;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_b8_fe_00_15_e8_fd_;0
2024-04-16 03:08:48;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3782,911;1391,481;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_b8_ff_00_15_3b_79_;0
2024-04-16 03:09:49;0,045;0,990;0,026;0,060;0,200;227,10;49,90;3782,912;1384,678;'01_03_14_08_df_00_02_01_f3_00_2d_00_1a_00_3c_03_de_00_39_b9_00_00_15_20_e6_;0
2024-04-16 03:10:50;0,044;0,967;0,027;0,059;0,200;227,30;50,00;3782,913;1424,197;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_39_b9_01_00_15_bb_45_;0
2024-04-16 03:11:52;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3782,914;1423,464;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_b9_02_00_15_b8_68_;0
2024-04-16 03:12:59;0,044;0,968;0,027;0,060;0,200;227,10;50,00;3782,914;1423,256;'01_03_14_08_df_00_02_01_f4_00_2c_00_1b_00_3c_03_c8_00_39_b9_02_00_15_b7_98_;0
2024-04-16 03:14:00;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3782,915;1418,000;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b9_03_00_15_a3_10_;0
2024-04-16 03:15:02;0,043;0,950;0,026;0,058;0,200;226,30;50,00;3782,916;1380,324;'01_03_14_08_d7_00_02_01_f4_00_2b_00_1a_00_3a_03_b6_00_39_b9_04_00_15_0f_e4_;0
2024-04-16 03:16:03;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3782,917;1428,377;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b9_05_00_15_cb_99_;0
2024-04-16 03:17:04;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3782,917;1439,333;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b9_05_00_15_f6_65_;0
2024-04-16 03:18:06;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3782,918;1381,640;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_b9_06_00_15_15_08_;0
2024-04-16 03:19:08;0,043;0,950;0,025;0,058;0,200;226,20;50,00;3782,919;1428,828;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_b9_07_00_15_cd_5c_;0
2024-04-16 03:20:14;0,044;0,973;0,026;0,059;0,200;226,00;50,00;3782,920;1394,291;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_39_b9_08_00_15_46_73_;0
2024-04-16 03:21:15;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3782,920;1414,183;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_b9_08_00_15_94_27_;0
2024-04-16 03:22:17;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3782,921;1382,647;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_b9_09_00_15_18_f7_;0
2024-04-16 03:23:18;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3782,922;1437,395;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_39_b9_0a_00_15_ee_d3_;0
2024-04-16 03:24:19;0,044;0,976;0,025;0,058;0,200;225,40;49,90;3782,923;1401,278;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_b9_0b_00_15_61_be_;0
2024-04-16 03:25:20;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3782,923;1426,377;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_b9_0b_00_15_c3_c9_;0
2024-04-16 03:26:16;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3782,924;1424,770;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_b9_0c_00_15_bd_82_;0
2024-04-16 03:27:18;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3782,925;1395,291;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b9_0d_00_15_4a_5b_;0
2024-04-16 03:28:20;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3782,926;1414,346;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_b9_0e_00_15_94_ca_;0
2024-04-16 03:29:21;0,043;0,948;0,026;0,058;0,200;226,60;49,90;3782,926;1402,249;'01_03_14_08_da_00_02_01_f3_00_2b_00_1a_00_3a_03_b4_00_39_b9_0e_00_15_65_89_;0
2024-04-16 03:30:22;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3782,927;1393,955;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_b9_0f_00_15_45_23_;0
2024-04-16 03:31:29;0,045;0,992;0,026;0,060;0,200;226,70;50,00;3782,928;1394,898;'01_03_14_08_db_00_02_01_f4_00_2d_00_1a_00_3c_03_e0_00_39_b9_10_00_15_48_d2_;0
2024-04-16 03:32:30;0,044;0,968;0,026;0,060;0,200;227,20;49,90;3782,929;1383,858;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3c_03_c8_00_39_b9_11_00_15_1d_b2_;0
2024-04-16 03:33:31;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3782,930;1394,273;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b9_12_00_15_46_61_;0
2024-04-16 03:34:32;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3782,930;1438,485;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b9_12_00_15_f3_15_;0
2024-04-16 03:35:33;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3782,931;1382,305;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b9_13_00_15_17_a1_;0
2024-04-16 03:36:34;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3782,932;1411,098;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_39_b9_14_00_15_88_1a_;0
2024-04-16 03:37:35;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3782,933;1395,752;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_b9_15_00_15_4c_28_;0
2024-04-16 03:38:41;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3782,933;1395,752;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_b9_15_00_15_4c_28_;0
2024-04-16 03:39:42;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3782,934;1404,632;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_b9_16_00_15_6e_d8_;0
2024-04-16 03:40:43;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3782,935;1392,408;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_b9_17_00_15_3f_18_;0
2024-04-16 03:41:45;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3782,936;1380,123;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_b9_18_00_15_0f_1b_;0
2024-04-16 03:42:46;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3782,936;1380,123;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_b9_18_00_15_0f_1b_;0
2024-04-16 03:43:48;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3782,937;1390,499;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b9_19_00_15_37_a3_;0
2024-04-16 03:44:54;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3782,938;1390,379;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_b9_1a_00_15_37_2b_;0
2024-04-16 03:45:56;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3782,939;1385,135;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_b9_1b_00_15_22_af_;0
2024-04-16 03:46:57;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3782,940;1436,803;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_b9_1c_00_15_ec_83_;0
2024-04-16 03:47:58;0,045;0,989;0,026;0,060;0,200;227,40;50,00;3782,940;1438,859;'01_03_14_08_e2_00_02_01_f4_00_2d_00_1a_00_3c_03_dd_00_39_b9_1c_00_15_f4_8b_;0
2024-04-16 03:49:00;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3782,941;1391,163;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_b9_1d_00_15_3a_3b_;0
2024-04-16 03:50:02;0,044;0,967;0,026;0,059;0,200;227,30;49,90;3782,942;1427,837;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3b_03_c7_00_39_b9_1e_00_15_c9_7d_;0
2024-04-16 03:51:09;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3782,943;1404,780;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_b9_1f_00_15_6f_6c_;0
2024-04-16 03:52:10;0,044;0,969;0,026;0,059;0,200;226,90;49,90;3782,943;1387,304;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_b9_1f_00_15_2b_28_;0
2024-04-16 03:53:10;0,044;0,970;0,026;0,058;0,200;226,80;49,90;3782,944;1382,472;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3a_03_ca_00_39_b9_20_00_15_18_48_;0
2024-04-16 03:54:12;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3782,945;1377,050;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b9_21_00_15_03_1a_;0
2024-04-16 03:55:13;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3782,946;1423,778;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_b9_22_00_15_b9_a2_;0
2024-04-16 03:56:14;0,045;0,991;0,026;0,059;0,200;227,00;50,00;3782,946;1428,706;'01_03_14_08_de_00_02_01_f4_00_2d_00_1a_00_3b_03_df_00_39_b9_22_00_15_cc_e2_;0
2024-04-16 03:57:15;0,044;0,968;0,026;0,060;0,200;227,10;49,90;3782,947;1418,348;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3c_03_c8_00_39_b9_23_00_15_a4_6c_;0
2024-04-16 03:58:17;0,044;0,966;0,027;0,060;0,200;227,60;49,90;3782,948;1382,320;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1b_00_3c_03_c6_00_39_b9_24_00_15_17_b0_;0
2024-04-16 03:59:18;0,044;0,967;0,026;0,060;0,200;227,40;49,90;3782,949;1432,260;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_39_b9_25_00_15_da_c4_;0
2024-04-16 04:00:25;0,044;0,968;0,027;0,060;0,200;227,10;50,00;3782,950;1439,635;'01_03_14_08_df_00_02_01_f4_00_2c_00_1b_00_3c_03_c8_00_39_b9_26_00_15_f7_93_;0
2024-04-16 04:01:27;0,045;0,992;0,026;0,060;0,200;226,70;49,90;3782,950;1437,662;'01_03_14_08_db_00_02_01_f3_00_2d_00_1a_00_3c_03_e0_00_39_b9_26_00_15_ef_de_;0
2024-04-16 04:02:28;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3782,951;1418,265;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_b9_27_00_15_a4_19_;0
2024-04-16 04:03:30;0,044;0,968;0,027;0,059;0,200;227,20;49,90;3782,952;1437,555;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1b_00_3b_03_c8_00_39_b9_28_00_15_ef_73_;0
2024-04-16 04:04:31;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3782,953;1418,472;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_b9_29_00_15_a4_e8_;0
2024-04-16 04:05:36;0,044;0,967;0,025;0,060;0,200;227,30;50,00;3782,953;1382,085;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_b9_29_00_15_16_c5_;0
2024-04-16 04:06:37;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3782,954;1438,996;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_b9_2a_00_15_f5_14_;0
2024-04-16 04:07:40;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3782,955;1386,358;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b9_2b_00_15_27_76_;0
2024-04-16 04:08:41;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3782,956;1430,259;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b9_2c_00_15_d2_f3_;0
2024-04-16 04:09:43;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3782,956;1435,616;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_b9_2c_00_15_e7_e0_;0
2024-04-16 04:10:50;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3782,957;1433,624;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b9_2d_00_15_e0_18_;0
2024-04-16 04:11:52;0,044;0,973;0,024;0,058;0,200;226,10;50,00;3782,958;1416,300;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_39_b9_2e_00_15_9c_6c_;0
2024-04-16 04:12:53;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3782,959;1413,188;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_b9_2f_00_15_90_44_;0
2024-04-16 04:14:00;0,044;0,973;0,026;0,058;0,200;226,00;50,00;3782,960;1428,014;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3a_03_cd_00_39_b9_30_00_15_ca_2e_;0
2024-04-16 04:15:01;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3782,960;1426,794;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b9_30_00_15_c5_6a_;0
2024-04-16 04:16:02;0,044;0,971;0,025;0,058;0,200;226,40;50,00;3782,961;1434,107;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_39_b9_31_00_15_e1_fb_;0
2024-04-16 04:17:04;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3782,962;1422,938;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_b9_32_00_15_b6_5a_;0
2024-04-16 04:18:05;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3782,963;1410,274;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_39_b9_33_00_15_84_e2_;0
2024-04-16 04:19:07;0,044;0,973;0,025;0,058;0,200;226,00;49,90;3782,963;1405,544;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_39_b9_33_00_15_72_68_;0
2024-04-16 04:20:09;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3782,964;1392,419;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_b9_34_00_15_3f_23_;0
2024-04-16 04:21:15;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3782,965;1386,295;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_b9_35_00_15_27_37_;0
2024-04-16 04:22:16;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3782,966;1401,933;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_b9_36_00_15_64_4d_;0
2024-04-16 04:23:18;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3782,967;1425,887;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b9_37_00_15_c1_df_;0
2024-04-16 04:24:19;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3782,967;1425,887;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b9_37_00_15_c1_df_;0
2024-04-16 04:25:21;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3782,968;1439,008;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_39_b9_38_00_15_f5_20_;0
2024-04-16 04:26:19;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3782,969;1420,684;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_b9_39_00_15_ad_8c_;0
2024-04-16 04:27:20;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3782,970;1419,742;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_b9_3a_00_15_a9_de_;0
2024-04-16 04:28:22;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3782,970;1431,568;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_b9_3a_00_15_d8_10_;0
2024-04-16 04:29:23;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3782,971;1411,536;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_b9_3b_00_15_89_d0_;0
2024-04-16 04:30:24;0,044;0,975;0,025;0,058;0,200;225,50;49,90;3782,972;1377,101;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_39_b9_3c_00_15_03_4d_;0
2024-04-16 04:31:26;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3782,973;1409,782;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b9_3d_00_15_82_f6_;0
2024-04-16 04:32:31;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3782,973;1427,122;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b9_3d_00_15_c6_b2_;0
2024-04-16 04:33:32;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3782,974;1430,471;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_b9_3e_00_15_d3_c7_;0
2024-04-16 04:34:34;0,044;0,975;0,025;0,058;0,200;225,60;49,90;3782,975;1400,987;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_39_b9_3f_00_15_60_9b_;0
2024-04-16 04:35:35;0,044;0,975;0,025;0,058;0,200;225,60;49,90;3782,976;1397,059;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_39_b9_40_00_15_51_43_;0
2024-04-16 04:36:37;0,044;0,975;0,025;0,058;0,200;225,60;49,90;3782,976;1397,059;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_39_b9_40_00_15_51_43_;0
2024-04-16 04:37:44;0,044;0,977;0,025;0,059;0,200;225,10;49,90;3782,977;1413,620;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3b_03_d1_00_39_b9_41_00_15_91_f4_;0
2024-04-16 04:38:45;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3782,978;1385,559;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_b9_42_00_15_24_57_;0
2024-04-16 04:39:47;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3782,979;1435,201;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_b9_43_00_15_e6_41_;0
2024-04-16 04:40:49;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3782,980;1392,376;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_b9_44_00_15_3e_f8_;0
2024-04-16 04:41:50;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3782,980;1427,910;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_b9_44_00_15_c9_c6_;0
2024-04-16 04:42:52;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3782,981;1416,795;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_b9_45_00_15_9e_5b_;0
2024-04-16 04:43:59;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3782,982;1429,267;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b9_46_00_15_cf_13_;0
2024-04-16 04:45:00;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3782,983;1435,499;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b9_47_00_15_e7_6b_;0
2024-04-16 04:46:02;0,044;0,976;0,025;0,059;0,200;225,20;49,90;3782,983;1430,593;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_39_b9_47_00_15_d4_41_;0
2024-04-16 04:47:04;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3782,984;1389,156;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_b9_48_00_15_32_64_;0
2024-04-16 04:48:05;0,045;0,999;0,025;0,059;0,200;225,20;49,90;3782,985;1438,144;'01_03_14_08_cc_00_02_01_f3_00_2d_00_19_00_3b_03_e7_00_39_b9_49_00_15_f1_c0_;0
2024-04-16 04:49:06;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3782,986;1420,888;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_b9_4a_00_15_ae_58_;0
2024-04-16 04:50:13;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3782,986;1408,701;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_39_b9_4a_00_15_7e_bd_;0
2024-04-16 04:51:15;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3782,987;1419,166;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_b9_4b_00_15_a7_9e_;0
2024-04-16 04:52:16;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3782,988;1433,695;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_b9_4c_00_15_e0_5f_;0
2024-04-16 04:53:17;0,044;0,983;0,024;0,057;0,200;223,80;50,00;3782,989;1440,622;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_39_03_d7_00_39_b9_4d_00_15_fb_6e_;0
2024-04-16 04:54:18;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3782,989;1428,346;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_b9_4d_00_15_cb_7a_;0
2024-04-16 04:55:19;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3782,990;1387,735;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_39_b9_4e_00_15_2c_d7_;0
2024-04-16 04:56:26;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3782,991;1423,364;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_b9_4f_00_15_b8_04_;0
2024-04-16 04:57:27;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3782,992;1384,123;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_b9_50_00_15_1e_bb_;0
2024-04-16 04:58:29;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3782,993;1377,967;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b9_51_00_15_06_af_;0
2024-04-16 04:59:31;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3782,993;1415,460;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_b9_51_00_15_99_24_;0
2024-04-16 05:00:32;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3782,994;1387,171;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_b9_52_00_15_2a_a3_;0
2024-04-16 05:01:33;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3782,995;1435,524;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_b9_53_00_15_e7_84_;0
2024-04-16 05:02:34;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3782,996;1404,694;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b9_54_00_15_6f_16_;0
2024-04-16 05:03:36;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3782,996;1423,642;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_b9_54_00_15_b9_1a_;0
2024-04-16 05:04:41;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3782,997;1417,826;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_b9_55_00_15_a2_62_;0
2024-04-16 05:05:43;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3782,998;1385,766;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_b9_56_00_15_25_26_;0
2024-04-16 05:06:45;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3782,999;1417,962;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b9_57_00_15_a2_ea_;0
2024-04-16 05:07:47;0,044;0,974;0,025;0,059;0,200;225,80;49,90;3782,999;1410,479;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_b9_57_00_15_85_af_;0
2024-04-16 05:08:48;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3783,000;1438,146;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b9_58_00_15_f1_c2_;0
2024-04-16 05:09:55;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3783,001;1418,094;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_b9_59_00_15_a3_6e_;0
2024-04-16 05:10:56;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3783,002;1389,353;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b9_5a_00_15_33_29_;0
