Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-16 05:11:57;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3783,003;1411,353;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_b9_5b_00_15_89_19_;0
2024-04-16 05:12:58;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3783,003;1411,353;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_b9_5b_00_15_89_19_;0
2024-04-16 05:14:00;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3783,004;1395,137;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_b9_5c_00_15_49_c1_;0
2024-04-16 05:15:07;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3783,005;1385,376;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_b9_5d_00_15_23_a0_;0
2024-04-16 05:16:09;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3783,006;1408,062;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_39_b9_5e_00_15_7c_3e_;0
2024-04-16 05:17:11;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3783,006;1421,059;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_39_b9_5e_00_15_af_03_;0
2024-04-16 05:18:12;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3783,007;1439,012;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_b9_5f_00_15_f5_24_;0
2024-04-16 05:19:13;0,044;0,974;0,025;0,059;0,200;225,80;49,90;3783,008;1389,665;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_b9_60_00_15_34_61_;0
2024-04-16 05:20:20;0,044;0,975;0,025;0,058;0,200;225,60;49,90;3783,009;1376,585;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_39_b9_61_00_15_01_49_;0
2024-04-16 05:21:22;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3783,010;1439,392;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b9_62_00_15_f6_a0_;0
2024-04-16 05:22:23;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3783,010;1381,333;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_b9_62_00_15_13_d5_;0
2024-04-16 05:23:25;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3783,011;1378,899;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_39_b9_63_00_15_0a_53_;0
2024-04-16 05:24:27;0,044;0,972;0,025;0,059;0,200;226,30;49,90;3783,012;1415,852;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_39_b9_64_00_15_9a_ac_;0
2024-04-16 05:26:22;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3783,013;1412,206;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_b9_65_00_15_8c_6e_;0
2024-04-16 05:27:24;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3783,014;1386,497;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_39_b9_66_00_15_28_01_;0
2024-04-16 05:28:25;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3783,015;1407,425;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_39_b9_67_00_15_79_c1_;0
2024-04-16 05:29:26;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3783,016;1376,644;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_b9_68_00_15_01_84_;0
2024-04-16 05:30:28;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3783,016;1402,808;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_b9_68_00_15_67_b8_;0
2024-04-16 05:31:34;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3783,017;1412,168;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_b9_69_00_15_8c_48_;0
2024-04-16 05:32:36;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3783,018;1381,512;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_b9_6a_00_15_14_88_;0
2024-04-16 05:33:37;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3783,019;1400,153;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_b9_6b_00_15_5d_59_;0
2024-04-16 05:34:39;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3783,019;1441,472;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_b9_6b_00_15_fe_c0_;0
2024-04-16 05:35:45;0,044;0,973;0,026;0,059;0,200;226,10;49,90;3783,020;1408,338;'01_03_14_08_d5_00_02_01_f3_00_2c_00_1a_00_3b_03_cd_00_39_b9_6c_00_15_7d_52_;0
2024-04-16 05:36:47;0,044;0,975;0,025;0,058;0,200;225,50;49,90;3783,021;1397,404;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_39_b9_6d_00_15_52_9c_;0
2024-04-16 05:37:48;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3783,022;1399,646;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_b9_6e_00_15_5b_5e_;0
2024-04-16 05:38:50;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3783,023;1441,484;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_39_b9_6f_00_15_fe_cc_;0
2024-04-16 05:39:52;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3783,023;1388,017;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_39_b9_6f_00_15_2d_f1_;0
2024-04-16 05:40:58;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3783,024;1384,305;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_b9_70_00_15_1f_71_;0
2024-04-16 05:41:59;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3783,025;1415,810;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_b9_71_00_15_9a_82_;0
2024-04-16 05:43:01;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3783,026;1440,179;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_39_b9_72_00_15_f9_b3_;0
2024-04-16 05:44:02;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3783,026;1402,362;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_b9_72_00_15_65_fa_;0
2024-04-16 05:45:04;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3783,027;1428,312;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_b9_73_00_15_cb_58_;0
2024-04-16 05:46:06;0,044;0,973;0,026;0,059;0,200;226,10;49,90;3783,028;1441,109;'01_03_14_08_d5_00_02_01_f3_00_2c_00_1a_00_3b_03_cd_00_39_b9_74_00_15_fd_55_;0
2024-04-16 05:47:12;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3783,029;1401,291;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_b9_75_00_15_61_cb_;0
2024-04-16 05:48:13;0,044;0,970;0,026;0,059;0,200;226,70;49,90;3783,030;1392,828;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_b9_76_00_15_40_bc_;0
2024-04-16 05:49:15;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3783,030;1439,858;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_b9_76_00_15_f8_72_;0
2024-04-16 05:50:17;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3783,031;1393,939;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_b9_77_00_15_45_13_;0
2024-04-16 05:51:23;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3783,032;1431,985;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_39_b9_78_00_15_d9_b1_;0
2024-04-16 05:52:24;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3783,033;1385,531;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_39_b9_79_00_15_24_3b_;0
2024-04-16 05:53:26;0,044;0,971;0,025;0,059;0,200;226,40;49,90;3783,033;1387,391;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_39_b9_79_00_15_2b_7f_;0
2024-04-16 05:54:27;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3783,034;1439,214;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_39_b9_7a_00_15_f5_ee_;0
2024-04-16 05:55:29;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3783,035;1382,562;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_b9_7b_00_15_18_a2_;0
2024-04-16 05:56:36;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3783,036;1436,642;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_b9_7c_00_15_eb_e2_;0
2024-04-16 05:57:37;0,044;0,976;0,025;0,058;0,200;225,40;49,90;3783,036;1429,924;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_b9_7c_00_15_d1_a4_;0
2024-04-16 05:58:38;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3783,037;1382,859;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_b9_7d_00_15_19_cb_;0
2024-04-16 05:59:40;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3783,038;1396,446;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_b9_7e_00_15_4e_de_;0
2024-04-16 06:00:42;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3783,039;1412,674;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_39_b9_7f_00_15_8e_42_;0
2024-04-16 06:01:43;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3783,040;1425,143;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_b9_80_00_15_be_f7_;0
2024-04-16 06:02:50;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3783,040;1397,354;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_b9_80_00_15_52_6a_;0
2024-04-16 06:03:51;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3783,041;1394,171;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_b9_81_00_15_45_fb_;0
2024-04-16 06:04:53;0,044;0,981;0,023;0,057;0,200;224,20;50,00;3783,042;1413,407;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_39_03_d5_00_39_b9_82_00_15_91_1f_;0
2024-04-16 06:06:00;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3783,043;1417,343;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_b9_83_00_15_a0_7f_;0
2024-04-16 06:07:01;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3783,043;1383,606;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_b9_83_00_15_1c_b6_;0
2024-04-16 06:08:03;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3783,044;1392,580;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_b9_84_00_15_3f_c4_;0
2024-04-16 06:09:05;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3783,045;1420,833;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_b9_85_00_15_ae_21_;0
2024-04-16 06:10:05;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3783,046;1400,566;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_b9_86_00_15_5e_f6_;0
2024-04-16 06:11:12;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3783,046;1431,814;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_b9_86_00_15_d9_06_;0
2024-04-16 06:12:14;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3783,047;1429,444;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_b9_87_00_15_cf_c4_;0
2024-04-16 06:13:15;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3783,048;1429,949;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_b9_88_00_15_d1_bd_;0
2024-04-16 06:14:17;0,043;0,964;0,022;0,057;0,200;222,90;50,00;3783,049;1376,728;'01_03_14_08_b5_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_b9_89_00_15_01_d8_;0
2024-04-16 06:15:24;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3783,050;1440,348;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_b9_8a_00_15_fa_5c_;0
2024-04-16 06:16:26;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3783,050;1378,623;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_b9_8a_00_15_09_3f_;0
2024-04-16 06:17:27;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3783,051;1388,153;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_b9_8b_00_15_2e_79_;0
2024-04-16 06:18:29;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3783,052;1385,520;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_b9_8c_00_15_24_30_;0
2024-04-16 06:19:30;0,044;0,986;0,023;0,057;0,200;222,90;49,90;3783,053;1439,393;'01_03_14_08_b5_00_02_01_f3_00_2c_00_17_00_39_03_da_00_39_b9_8d_00_15_f6_a1_;0
2024-04-16 06:20:32;0,043;0,961;0,024;0,056;0,200;223,50;49,90;3783,053;1376,650;'01_03_14_08_bb_00_02_01_f3_00_2b_00_18_00_38_03_c1_00_39_b9_8d_00_15_01_8a_;0
2024-04-16 06:21:38;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3783,054;1411,353;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_b9_8e_00_15_89_19_;0
2024-04-16 06:22:40;0,043;0,964;0,023;0,056;0,200;222,80;49,90;3783,055;1413,707;'01_03_14_08_b4_00_02_01_f3_00_2b_00_17_00_38_03_c4_00_39_b9_8f_00_15_92_4b_;0
2024-04-16 06:23:41;0,044;0,992;0,022;0,057;0,200;221,70;49,90;3783,056;1388,490;'01_03_14_08_a9_00_02_01_f3_00_2c_00_16_00_39_03_e0_00_39_b9_90_00_15_2f_ca_;0
2024-04-16 06:24:42;0,043;0,966;0,023;0,056;0,200;222,40;49,90;3783,056;1405,309;'01_03_14_08_b0_00_02_01_f3_00_2b_00_17_00_38_03_c6_00_39_b9_90_00_15_71_7d_;0
2024-04-16 06:26:25;0,043;0,962;0,023;0,056;0,200;223,40;49,90;3783,058;1380,004;'01_03_14_08_ba_00_02_01_f3_00_2b_00_17_00_38_03_c2_00_39_b9_92_00_15_0e_a4_;0
2024-04-16 06:27:27;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3783,058;1416,648;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_39_b9_92_00_15_9d_c8_;0
2024-04-16 06:28:28;0,043;0,963;0,023;0,056;0,200;223,20;50,00;3783,059;1405,214;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_39_b9_93_00_15_71_1e_;0
2024-04-16 06:29:30;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3783,060;1414,756;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_b9_94_00_15_96_64_;0
2024-04-16 06:30:36;0,043;0,962;0,022;0,056;0,200;223,40;50,00;3783,061;1440,923;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_38_03_c2_00_39_b9_95_00_15_fc_9b_;0
2024-04-16 06:31:38;0,044;0,987;0,022;0,057;0,200;222,80;50,00;3783,061;1382,500;'01_03_14_08_b4_00_02_01_f4_00_2c_00_16_00_39_03_db_00_39_b9_95_00_15_18_64_;0
2024-04-16 06:32:39;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3783,062;1425,828;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_b9_96_00_15_c1_a4_;0
2024-04-16 06:33:41;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3783,063;1379,780;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_39_b9_97_00_15_0d_c4_;0
2024-04-16 06:34:47;0,043;0,964;0,023;0,056;0,200;222,80;50,00;3783,064;1402,189;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_39_b9_98_00_15_65_4d_;0
2024-04-16 06:35:48;0,044;0,988;0,023;0,057;0,200;222,50;50,00;3783,065;1402,519;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_39_b9_99_00_15_66_97_;0
2024-04-16 06:36:51;0,044;0,988;0,023;0,057;0,200;222,60;50,00;3783,065;1385,171;'01_03_14_08_b2_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_39_b9_99_00_15_22_d3_;0
2024-04-16 06:37:53;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3783,066;1397,077;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_b9_9a_00_15_51_55_;0
2024-04-16 06:38:54;0,044;0,986;0,023;0,058;0,200;223,00;50,00;3783,067;1376,467;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_39_b9_9b_00_15_00_d3_;0
2024-04-16 06:40:00;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3783,068;1396,900;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_b9_9c_00_15_50_a4_;0
2024-04-16 06:41:02;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3783,068;1435,899;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_b9_9c_00_15_e8_fb_;0
2024-04-16 06:42:05;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3783,069;1423,675;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_b9_9d_00_15_b9_3b_;0
2024-04-16 06:43:07;0,043;0,962;0,024;0,058;0,200;223,40;49,90;3783,070;1435,603;'01_03_14_08_ba_00_02_01_f3_00_2b_00_18_00_3a_03_c2_00_39_b9_9e_00_15_e7_d3_;0
2024-04-16 06:44:13;0,044;0,984;0,023;0,058;0,200;223,50;49,90;3783,071;1379,197;'01_03_14_08_bb_00_02_01_f3_00_2c_00_17_00_3a_03_d8_00_39_b9_9f_00_15_0b_7d_;0
2024-04-16 06:45:14;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3783,071;1432,329;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_b9_9f_00_15_db_09_;0
2024-04-16 06:46:15;0,043;0,965;0,023;0,057;0,200;222,70;49,90;3783,072;1379,238;'01_03_14_08_b3_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_39_b9_a0_00_15_0b_a6_;0
2024-04-16 06:47:16;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3783,073;1425,768;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_b9_a1_00_15_c1_68_;0
2024-04-16 06:48:18;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3783,074;1426,478;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_b9_a2_00_15_c4_2e_;0
2024-04-16 06:49:20;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3783,074;1437,028;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_b9_a2_00_15_ed_64_;0
2024-04-16 06:50:27;0,044;0,988;0,022;0,057;0,200;222,50;50,00;3783,075;1393,254;'01_03_14_08_b1_00_02_01_f4_00_2c_00_16_00_39_03_dc_00_39_b9_a3_00_15_42_66_;0
2024-04-16 06:51:29;0,043;0,965;0,022;0,057;0,200;222,60;50,00;3783,076;1389,669;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_b9_a4_00_15_34_65_;0
2024-04-16 06:52:31;0,043;0,966;0,022;0,056;0,200;222,50;50,00;3783,077;1384,305;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_39_b9_a5_00_15_1f_71_;0
2024-04-16 06:53:33;0,043;0,966;0,022;0,056;0,200;222,50;50,00;3783,077;1384,305;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_39_b9_a5_00_15_1f_71_;0
2024-04-16 06:54:39;0,044;0,988;0,023;0,057;0,200;222,60;49,90;3783,078;1398,237;'01_03_14_08_b2_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_39_b9_a6_00_15_55_dd_;0
2024-04-16 06:55:41;0,043;0,966;0,023;0,057;0,200;222,50;49,90;3783,079;1437,919;'01_03_14_08_b1_00_02_01_f3_00_2b_00_17_00_39_03_c6_00_39_b9_a7_00_15_f0_df_;0
2024-04-16 06:56:43;0,044;0,990;0,022;0,057;0,200;222,10;49,90;3783,080;1409,268;'01_03_14_08_ad_00_02_01_f3_00_2c_00_16_00_39_03_de_00_39_b9_a8_00_15_80_f4_;0
2024-04-16 06:57:44;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3783,081;1404,840;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_b9_a9_00_15_6f_a8_;0
2024-04-16 06:58:45;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3783,081;1378,348;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_b9_a9_00_15_08_2c_;0
2024-04-16 06:59:52;0,043;0,969;0,021;0,055;0,200;221,70;50,00;3783,082;1423,460;'01_03_14_08_a9_00_02_01_f4_00_2b_00_15_00_37_03_c9_00_39_b9_aa_00_15_b8_64_;0
2024-04-16 07:00:54;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3783,083;1432,705;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_b9_ab_00_15_dc_81_;0
2024-04-16 07:01:55;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3783,084;1382,445;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_b9_ac_00_15_18_2d_;0
2024-04-16 07:02:56;0,043;0,969;0,021;0,056;0,200;221,80;50,00;3783,084;1400,273;'01_03_14_08_aa_00_02_01_f4_00_2b_00_15_00_38_03_c9_00_39_b9_ac_00_15_5d_d1_;0
2024-04-16 07:04:03;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3783,085;1415,965;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_b9_ad_00_15_9b_1d_;0
2024-04-16 07:05:05;0,044;0,988;0,021;0,057;0,200;222,50;50,00;3783,086;1432,801;'01_03_14_08_b1_00_02_01_f4_00_2c_00_15_00_39_03_dc_00_39_b9_ae_00_15_dc_e1_;0
2024-04-16 07:06:07;0,043;0,968;0,021;0,057;0,200;222,00;50,00;3783,087;1390,601;'01_03_14_08_ac_00_02_01_f4_00_2b_00_15_00_39_03_c8_00_39_b9_af_00_15_38_09_;0
2024-04-16 07:07:08;0,043;0,972;0,021;0,056;0,200;221,10;50,00;3783,087;1386,316;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_39_b9_af_00_15_27_4c_;0
2024-04-16 07:08:10;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3783,088;1403,167;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_b9_b0_00_15_69_1f_;0
2024-04-16 07:09:11;0,043;0,970;0,022;0,056;0,200;221,50;49,90;3783,089;1415,228;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_b9_b1_00_15_98_3c_;0
2024-04-16 07:10:12;0,043;0,970;0,022;0,056;0,200;221,60;49,90;3783,090;1392,425;'01_03_14_08_a8_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_b9_b2_00_15_3f_29_;0
2024-04-16 07:11:18;0,043;0,968;0,022;0,057;0,200;221,90;49,90;3783,090;1398,077;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_b9_b2_00_15_55_3d_;0
2024-04-16 07:12:20;0,043;0,972;0,022;0,057;0,200;221,10;49,90;3783,091;1418,076;'01_03_14_08_a3_00_02_01_f3_00_2b_00_16_00_39_03_cc_00_39_b9_b3_00_15_a3_5c_;0
2024-04-16 07:13:21;0,043;0,973;0,021;0,056;0,200;220,90;49,90;3783,092;1407,281;'01_03_14_08_a1_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_39_b9_b4_00_15_79_31_;0
2024-04-16 07:14:23;0,043;0,972;0,022;0,056;0,200;221,00;49,90;3783,093;1405,745;'01_03_14_08_a2_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_39_b9_b5_00_15_73_31_;0
2024-04-16 07:15:30;0,043;0,970;0,022;0,057;0,200;221,50;49,90;3783,093;1430,637;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_39_03_ca_00_39_b9_b5_00_15_d4_6d_;0
2024-04-16 07:16:31;0,043;0,970;0,022;0,056;0,200;221,50;49,90;3783,094;1387,005;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_b9_b6_00_15_29_fd_;0
2024-04-16 07:17:33;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3783,095;1376,830;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_b9_b7_00_15_02_3e_;0
2024-04-16 07:18:35;0,043;0,971;0,022;0,056;0,200;221,20;50,00;3783,096;1399,736;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_b9_b8_00_15_5b_b8_;0
2024-04-16 07:19:36;0,043;0,968;0,023;0,056;0,200;222,10;49,90;3783,096;1438,939;'01_03_14_08_ad_00_02_01_f3_00_2b_00_17_00_38_03_c8_00_39_b9_b8_00_15_f4_db_;0
2024-04-16 07:20:42;0,043;0,971;0,021;0,057;0,200;221,30;49,90;3783,097;1405,522;'01_03_14_08_a5_00_02_01_f3_00_2b_00_15_00_39_03_cb_00_39_b9_b9_00_15_72_52_;0
2024-04-16 07:21:44;0,043;0,968;0,022;0,057;0,200;221,90;49,90;3783,098;1430,783;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_b9_ba_00_15_d4_ff_;0
2024-04-16 07:22:45;0,044;0,993;0,022;0,057;0,200;221,50;49,90;3783,099;1385,963;'01_03_14_08_a7_00_02_01_f3_00_2c_00_16_00_39_03_e1_00_39_b9_bb_00_15_25_eb_;0
2024-04-16 07:23:47;0,043;0,972;0,022;0,056;0,200;221,00;49,90;3783,100;1418,035;'01_03_14_08_a2_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_39_b9_bc_00_15_a3_33_;0
2024-04-16 07:24:48;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3783,100;1401,793;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_b9_bc_00_15_63_c1_;0
2024-04-16 07:26:27;0,043;0,970;0,022;0,056;0,200;221,50;49,90;3783,101;1398,847;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_b9_bd_00_15_58_3f_;0
2024-04-16 07:27:28;0,043;0,969;0,022;0,056;0,200;221,70;49,90;3783,102;1438,166;'01_03_14_08_a9_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_b9_be_00_15_f1_d6_;0
2024-04-16 07:28:30;0,043;0,970;0,022;0,056;0,200;221,50;49,90;3783,103;1440,255;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_b9_bf_00_15_f9_ff_;0
2024-04-16 07:29:32;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3783,104;1420,637;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_b9_c0_00_15_ad_5d_;0
2024-04-16 07:30:33;0,043;0,971;0,021;0,057;0,200;221,20;50,00;3783,104;1431,925;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_39_03_cb_00_39_b9_c0_00_15_d9_75_;0
2024-04-16 07:31:34;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3783,105;1380,754;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_b9_c1_00_15_11_92_;0
2024-04-16 07:32:36;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3783,106;1418,896;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_b9_c2_00_15_a6_90_;0
2024-04-16 07:33:42;0,044;0,990;0,022;0,057;0,200;222,10;49,90;3783,107;1437,992;'01_03_14_08_ad_00_02_01_f3_00_2c_00_16_00_39_03_de_00_39_b9_c3_00_15_f1_28_;0
2024-04-16 07:34:43;0,044;0,991;0,022;0,057;0,200;221,80;50,00;3783,107;1381,278;'01_03_14_08_aa_00_02_01_f4_00_2c_00_16_00_39_03_df_00_39_b9_c3_00_15_13_9e_;0
2024-04-16 07:35:45;0,043;0,970;0,021;0,056;0,200;221,50;50,00;3783,108;1425,824;'01_03_14_08_a7_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_39_b9_c4_00_15_c1_a0_;0
2024-04-16 07:36:46;0,043;0,976;0,021;0,056;0,200;220,10;49,90;3783,109;1395,022;'01_03_14_08_99_00_02_01_f3_00_2b_00_15_00_38_03_d0_00_39_b9_c5_00_15_49_4e_;0
2024-04-16 07:37:48;0,042;0,954;0,021;0,055;0,200;220,10;50,00;3783,110;1406,779;'01_03_14_08_99_00_02_01_f4_00_2a_00_15_00_37_03_ba_00_39_b9_c6_00_15_77_3b_;0
2024-04-16 07:38:55;0,044;0,990;0,022;0,057;0,200;222,20;49,90;3783,110;1418,605;'01_03_14_08_ae_00_02_01_f3_00_2c_00_16_00_39_03_de_00_39_b9_c6_00_15_a5_6d_;0
2024-04-16 07:39:56;0,043;0,968;0,022;0,057;0,200;222,10;50,00;3783,111;1411,949;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_b9_c7_00_15_8b_6d_;0
2024-04-16 07:40:58;0,044;0,994;0,021;0,057;0,200;221,20;50,00;3783,112;1436,466;'01_03_14_08_a4_00_02_01_f4_00_2c_00_15_00_39_03_e2_00_39_b9_c8_00_15_eb_32_;0
2024-04-16 07:41:59;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3783,113;1405,467;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_b9_c9_00_15_72_1b_;0
2024-04-16 07:43:01;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3783,113;1377,998;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_b9_c9_00_15_06_ce_;0
2024-04-16 07:44:07;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3783,114;1402,948;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_b9_ca_00_15_68_44_;0
2024-04-16 07:45:08;0,043;0,969;0,022;0,056;0,200;221,80;49,90;3783,115;1418,312;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_b9_cb_00_15_a4_48_;0
2024-04-16 07:46:09;0,043;0,965;0,022;0,057;0,200;222,60;49,90;3783,116;1438,395;'01_03_14_08_b2_00_02_01_f3_00_2b_00_16_00_39_03_c5_00_39_b9_cc_00_15_f2_bb_;0
2024-04-16 07:47:11;0,043;0,978;0,021;0,056;0,200;219,80;50,00;3783,117;1440,603;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_39_b9_cd_00_15_fb_5b_;0
2024-04-16 07:48:12;0,043;0,976;0,021;0,056;0,200;220,10;50,00;3783,117;1413,006;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_39_b9_cd_00_15_8f_8e_;0
2024-04-16 07:49:13;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3783,118;1389,819;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_b9_ce_00_15_34_fb_;0
2024-04-16 07:50:14;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3783,119;1377,138;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_39_b9_cf_00_15_03_72_;0
2024-04-16 07:51:21;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3783,120;1403,137;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_b9_d0_00_15_69_01_;0
2024-04-16 07:52:23;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3783,120;1390,329;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_b9_d0_00_15_36_f9_;0
2024-04-16 07:53:24;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3783,121;1434,145;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_b9_d1_00_15_e2_21_;0
2024-04-16 07:54:25;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3783,122;1416,220;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_39_b9_d2_00_15_9c_1c_;0
2024-04-16 07:55:25;0,043;0,963;0,023;0,056;0,200;223,20;50,00;3783,123;1405,130;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_39_b9_d3_00_15_70_ca_;0
2024-04-16 07:56:27;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3783,123;1396,177;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_39_b9_d3_00_15_4d_d1_;0
2024-04-16 07:57:29;0,044;0,993;0,022;0,057;0,200;221,50;50,00;3783,124;1397,492;'01_03_14_08_a7_00_02_01_f4_00_2c_00_16_00_39_03_e1_00_39_b9_d4_00_15_52_f4_;0
2024-04-16 07:58:35;0,043;0,977;0,021;0,055;0,200;219,90;50,00;3783,125;1389,648;'01_03_14_08_97_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_39_b9_d5_00_15_34_50_;0
2024-04-16 07:59:37;0,042;0,958;0,020;0,054;0,200;219,00;50,00;3783,126;1395,685;'01_03_14_08_8e_00_02_01_f4_00_2a_00_14_00_36_03_be_00_39_b9_d6_00_15_4b_e5_;0
2024-04-16 08:00:39;0,043;0,983;0,020;0,055;0,200;218,70;50,00;3783,126;1405,246;'01_03_14_08_8b_00_02_01_f4_00_2b_00_14_00_37_03_d7_00_39_b9_d6_00_15_71_3e_;0
2024-04-16 08:01:40;0,044;0,998;0,021;0,057;0,200;220,40;49,90;3783,127;1406,291;'01_03_14_08_9c_00_02_01_f3_00_2c_00_15_00_39_03_e6_00_39_b9_d7_00_15_75_53_;0
2024-04-16 08:02:46;0,043;0,980;0,020;0,055;0,200;219,30;50,00;3783,128;1408,231;'01_03_14_08_91_00_02_01_f4_00_2b_00_14_00_37_03_d4_00_39_b9_d8_00_15_7c_e7_;0
2024-04-16 08:03:48;0,043;0,979;0,020;0,055;0,200;219,50;49,90;3783,129;1402,205;'01_03_14_08_93_00_02_01_f3_00_2b_00_14_00_37_03_d3_00_39_b9_d9_00_15_65_5d_;0
2024-04-16 08:04:49;0,043;0,981;0,020;0,055;0,200;219,10;49,90;3783,129;1430,735;'01_03_14_08_8f_00_02_01_f3_00_2b_00_14_00_37_03_d5_00_39_b9_d9_00_15_d4_cf_;0
2024-04-16 08:05:50;0,043;0,976;0,021;0,056;0,200;220,10;50,00;3783,130;1392,522;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_39_b9_da_00_15_3f_8a_;0
2024-04-16 08:06:51;0,043;0,982;0,020;0,055;0,200;218,90;50,00;3783,131;1407,157;'01_03_14_08_8d_00_02_01_f4_00_2b_00_14_00_37_03_d6_00_39_b9_db_00_15_78_b5_;0
2024-04-16 08:07:53;0,043;0,979;0,020;0,055;0,200;219,60;49,90;3783,132;1425,448;'01_03_14_08_94_00_02_01_f3_00_2b_00_14_00_37_03_d3_00_39_b9_dc_00_15_c0_28_;0
2024-04-16 08:09:00;0,043;0,975;0,021;0,056;0,200;220,30;50,00;3783,132;1394,930;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_b9_dc_00_15_48_f2_;0
2024-04-16 08:10:01;0,043;0,973;0,022;0,056;0,200;220,90;49,90;3783,133;1418,857;'01_03_14_08_a1_00_02_01_f3_00_2b_00_16_00_38_03_cd_00_39_b9_dd_00_15_a6_69_;0
2024-04-16 08:11:03;0,043;0,980;0,020;0,055;0,200;219,20;50,00;3783,134;1417,498;'01_03_14_08_90_00_02_01_f4_00_2b_00_14_00_37_03_d4_00_39_b9_de_00_15_a1_1a_;0
2024-04-16 08:12:04;0,043;0,977;0,021;0,056;0,200;219,90;49,90;3783,135;1381,024;'01_03_14_08_97_00_02_01_f3_00_2b_00_15_00_38_03_d1_00_39_b9_df_00_15_12_a0_;0
2024-04-16 08:13:10;0,043;0,979;0,020;0,055;0,200;219,50;50,00;3783,135;1426,014;'01_03_14_08_93_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_39_b9_df_00_15_c2_5e_;0
2024-04-16 08:14:13;0,043;0,979;0,020;0,055;0,200;219,60;49,90;3783,136;1376,292;'01_03_14_08_94_00_02_01_f3_00_2b_00_14_00_37_03_d3_00_39_b9_e0_00_15_00_24_;0
2024-04-16 08:15:15;0,043;0,981;0,020;0,055;0,200;219,00;49,90;3783,137;1403,134;'01_03_14_08_8e_00_02_01_f3_00_2b_00_14_00_37_03_d5_00_39_b9_e1_00_15_68_fe_;0
2024-04-16 08:16:16;0,043;0,986;0,019;0,055;0,200;218,00;49,90;3783,138;1435,219;'01_03_14_08_84_00_02_01_f3_00_2b_00_13_00_37_03_da_00_39_b9_e2_00_15_e6_53_;0
2024-04-16 08:17:18;0,043;0,977;0,021;0,056;0,200;219,90;49,90;3783,138;1409,900;'01_03_14_08_97_00_02_01_f3_00_2b_00_15_00_38_03_d1_00_39_b9_e2_00_15_83_6c_;0
2024-04-16 08:18:24;0,043;0,973;0,021;0,056;0,200;220,90;49,90;3783,139;1427,681;'01_03_14_08_a1_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_39_b9_e3_00_15_c8_e1_;0
2024-04-16 08:19:25;0,043;0,971;0,021;0,056;0,200;221,20;49,90;3783,140;1430,508;'01_03_14_08_a4_00_02_01_f3_00_2b_00_15_00_38_03_cb_00_39_b9_e4_00_15_d3_ec_;0
2024-04-16 08:20:27;0,043;0,975;0,021;0,056;0,200;220,40;50,00;3783,141;1387,915;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_b9_e5_00_15_2d_8b_;0
2024-04-16 08:21:28;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3783,141;1427,963;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_b9_e5_00_15_c9_fb_;0
2024-04-16 08:22:30;0,043;0,971;0,021;0,056;0,200;221,20;50,00;3783,142;1389,870;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_b9_e6_00_15_35_2e_;0
2024-04-16 08:23:36;0,044;0,991;0,022;0,057;0,200;221,80;50,00;3783,143;1397,653;'01_03_14_08_aa_00_02_01_f4_00_2c_00_16_00_39_03_df_00_39_b9_e7_00_15_53_95_;0
2024-04-16 08:24:38;0,055;0,833;0,016;0,070;0,300;219,90;50,00;3783,144;1389,255;'01_03_14_08_97_00_03_01_f4_00_37_00_10_00_46_03_41_00_39_b9_e8_00_15_32_c7_;0
2024-04-16 08:26:30;0,055;0,826;0,017;0,069;0,300;221,80;50,00;3783,146;1386,917;'01_03_14_08_aa_00_03_01_f4_00_37_00_11_00_45_03_3a_00_39_b9_ea_00_15_29_a5_;0
2024-04-16 08:27:32;0,055;0,829;0,016;0,070;0,300;221,10;50,00;3783,147;1425,716;'01_03_14_08_a3_00_03_01_f4_00_37_00_10_00_46_03_3d_00_39_b9_eb_00_15_c1_34_;0
2024-04-16 08:28:33;0,055;0,826;0,017;0,070;0,300;221,70;50,00;3783,147;1386,705;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_b9_eb_00_15_28_d1_;0
2024-04-16 08:29:34;0,055;0,826;0,016;0,070;0,300;221,80;50,00;3783,148;1431,976;'01_03_14_08_aa_00_03_01_f4_00_37_00_10_00_46_03_3a_00_39_b9_ec_00_15_d9_a8_;0
2024-04-16 08:30:42;0,055;0,828;0,017;0,070;0,300;221,40;49,90;3783,149;1425,095;'01_03_14_08_a6_00_03_01_f3_00_37_00_11_00_46_03_3c_00_39_b9_ed_00_15_be_c7_;0
2024-04-16 08:31:42;0,054;0,812;0,018;0,069;0,300;221,60;49,90;3783,150;1387,738;'01_03_14_08_a8_00_03_01_f3_00_36_00_12_00_45_03_2c_00_39_b9_ee_00_15_2c_da_;0
2024-04-16 08:32:44;0,055;0,827;0,017;0,070;0,300;221,50;50,00;3783,151;1381,177;'01_03_14_08_a7_00_03_01_f4_00_37_00_11_00_46_03_3b_00_39_b9_ef_00_15_13_39_;0
2024-04-16 08:33:45;0,055;0,827;0,017;0,069;0,300;221,50;50,00;3783,152;1390,095;'01_03_14_08_a7_00_03_01_f4_00_37_00_11_00_45_03_3b_00_39_b9_f0_00_15_36_0f_;0
2024-04-16 08:34:51;0,055;0,824;0,018;0,070;0,300;222,40;49,90;3783,153;1407,438;'01_03_14_08_b0_00_03_01_f3_00_37_00_12_00_46_03_38_00_39_b9_f1_00_15_79_ce_;0
2024-04-16 08:35:53;0,055;0,823;0,018;0,070;0,300;222,60;50,00;3783,154;1394,804;'01_03_14_08_b2_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_b9_f2_00_15_48_74_;0
2024-04-16 08:36:54;0,055;0,828;0,018;0,070;0,300;221,30;50,00;3783,155;1430,211;'01_03_14_08_a5_00_03_01_f4_00_37_00_12_00_46_03_3c_00_39_b9_f3_00_15_d2_c3_;0
2024-04-16 08:37:55;0,055;0,825;0,018;0,070;0,300;222,20;50,00;3783,156;1413,159;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_b9_f4_00_15_90_27_;0
2024-04-16 08:38:57;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3783,157;1410,467;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_b9_f5_00_15_85_a3_;0
2024-04-16 08:40:04;0,055;0,829;0,017;0,069;0,300;220,90;50,00;3783,158;1390,726;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_45_03_3d_00_39_b9_f6_00_15_38_86_;0
2024-04-16 08:41:06;0,082;0,931;0,000;0,106;0,400;220,00;50,00;3783,159;1388,943;'01_03_14_08_98_00_04_01_f4_00_52_00_00_00_6a_03_a3_00_39_b9_f7_00_15_31_8f_;0
2024-04-16 08:42:07;0,070;0,797;0,000;0,088;0,400;219,40;50,00;3783,160;1423,659;'01_03_14_08_92_00_04_01_f4_00_46_00_00_00_58_03_1d_00_39_b9_f8_00_15_b9_2b_;0
2024-04-16 08:43:09;0,070;0,795;0,000;0,088;0,400;219,90;50,00;3783,162;1421,863;'01_03_14_08_97_00_04_01_f4_00_46_00_00_00_58_03_1b_00_39_b9_fa_00_15_b2_27_;0
2024-04-16 08:44:16;0,070;0,797;0,000;0,088;0,400;219,30;50,00;3783,163;1379,695;'01_03_14_08_91_00_04_01_f4_00_46_00_00_00_58_03_1d_00_39_b9_fb_00_15_0d_6f_;0
2024-04-16 08:45:17;0,070;0,801;0,000;0,087;0,400;218,40;50,00;3783,164;1382,915;'01_03_14_08_88_00_04_01_f4_00_46_00_00_00_57_03_21_00_39_b9_fc_00_15_1a_03_;0
2024-04-16 08:46:18;0,070;0,802;0,000;0,088;0,400;218,20;50,00;3783,165;1397,722;'01_03_14_08_86_00_04_01_f4_00_46_00_00_00_58_03_22_00_39_b9_fd_00_15_53_da_;0
2024-04-16 08:47:20;0,070;0,802;0,000;0,088;0,400;218,00;50,00;3783,167;1412,002;'01_03_14_08_84_00_04_01_f4_00_46_00_00_00_58_03_22_00_39_b9_ff_00_15_8b_a2_;0
2024-04-16 08:48:22;0,069;0,792;0,000;0,087;0,400;217,80;50,00;3783,168;1437,038;'01_03_14_08_82_00_04_01_f4_00_45_00_00_00_57_03_18_00_39_ba_00_00_15_ed_6e_;0
2024-04-16 08:49:24;0,069;0,789;0,000;0,087;0,400;218,50;50,00;3783,169;1427,019;'01_03_14_08_89_00_04_01_f4_00_45_00_00_00_57_03_15_00_39_ba_01_00_15_c6_4b_;0
2024-04-16 08:50:30;0,070;0,797;0,000;0,088;0,400;219,50;50,00;3783,170;1418,402;'01_03_14_08_93_00_04_01_f4_00_46_00_00_00_58_03_1d_00_39_ba_02_00_15_a4_a2_;0
2024-04-16 08:51:32;0,070;0,797;0,000;0,089;0,400;219,40;50,00;3783,171;1426,702;'01_03_14_08_92_00_04_01_f4_00_46_00_00_00_59_03_1d_00_39_ba_03_00_15_c5_0e_;0
2024-04-16 08:52:33;0,070;0,797;0,000;0,088;0,400;219,30;50,00;3783,173;1404,123;'01_03_14_08_91_00_04_01_f4_00_46_00_00_00_58_03_1d_00_39_ba_05_00_15_6c_db_;0
2024-04-16 08:53:35;0,070;0,795;0,000;0,089;0,400;220,00;50,00;3783,174;1386,710;'01_03_14_08_98_00_04_01_f4_00_46_00_00_00_59_03_1b_00_39_ba_06_00_15_28_d6_;0
2024-04-16 08:54:41;0,069;0,789;0,000;0,088;0,400;218,40;50,00;3783,175;1399,366;'01_03_14_08_88_00_04_01_f4_00_45_00_00_00_58_03_15_00_39_ba_07_00_15_5a_46_;0
2024-04-16 08:55:42;0,070;0,799;0,000;0,089;0,400;218,80;50,00;3783,176;1390,886;'01_03_14_08_8c_00_04_01_f4_00_46_00_00_00_59_03_1f_00_39_ba_08_00_15_39_26_;0
2024-04-16 08:56:44;0,069;0,789;0,000;0,088;0,400;218,60;50,00;3783,178;1421,885;'01_03_14_08_8a_00_04_01_f4_00_45_00_00_00_58_03_15_00_39_ba_0a_00_15_b2_3d_;0
2024-04-16 08:57:45;0,069;0,790;0,000;0,087;0,400;218,30;50,00;3783,179;1425,312;'01_03_14_08_87_00_04_01_f4_00_45_00_00_00_57_03_16_00_39_ba_0b_00_15_bf_a0_;0
2024-04-16 08:58:47;0,069;0,789;0,000;0,088;0,400;218,50;50,00;3783,180;1382,008;'01_03_14_08_89_00_04_01_f4_00_45_00_00_00_58_03_15_00_39_ba_0c_00_15_16_78_;0
2024-04-16 08:59:49;0,070;0,795;0,000;0,088;0,400;220,00;50,00;3783,181;1397,892;'01_03_14_08_98_00_04_01_f4_00_46_00_00_00_58_03_1b_00_39_ba_0d_00_15_54_84_;0
2024-04-16 09:00:56;0,070;0,797;0,000;0,088;0,400;219,50;49,90;3783,182;1385,379;'01_03_14_08_93_00_04_01_f3_00_46_00_00_00_58_03_1d_00_39_ba_0e_00_15_23_a3_;0
2024-04-16 09:01:57;0,069;0,786;0,000;0,088;0,400;219,20;49,90;3783,184;1441,058;'01_03_14_08_90_00_04_01_f3_00_45_00_00_00_58_03_12_00_39_ba_10_00_15_fd_22_;0
2024-04-16 09:03:00;0,070;0,802;0,000;0,088;0,400;218,20;49,90;3783,185;1430,889;'01_03_14_08_86_00_04_01_f3_00_46_00_00_00_58_03_22_00_39_ba_11_00_15_d5_69_;0
2024-04-16 09:04:06;0,069;0,787;0,000;0,088;0,400;219,10;49,90;3783,186;1433,588;'01_03_14_08_8f_00_04_01_f3_00_45_00_00_00_58_03_13_00_39_ba_12_00_15_df_f4_;0
2024-04-16 09:05:08;0,070;0,802;0,000;0,088;0,400;218,00;49,90;3783,187;1379,601;'01_03_14_08_84_00_04_01_f3_00_46_00_00_00_58_03_22_00_39_ba_13_00_15_0d_11_;0
2024-04-16 09:06:09;0,070;0,801;0,000;0,088;0,400;218,40;49,90;3783,189;1428,801;'01_03_14_08_88_00_04_01_f3_00_46_00_00_00_58_03_21_00_39_ba_15_00_15_cd_41_;0
2024-04-16 09:07:11;0,070;0,799;0,000;0,088;0,400;218,80;50,00;3783,190;1397,936;'01_03_14_08_8c_00_04_01_f4_00_46_00_00_00_58_03_1f_00_39_ba_16_00_15_54_b0_;0
2024-04-16 09:08:13;0,070;0,803;0,000;0,088;0,400;217,70;49,90;3783,191;1413,340;'01_03_14_08_81_00_04_01_f3_00_46_00_00_00_58_03_23_00_39_ba_17_00_15_90_dc_;0
2024-04-16 09:09:19;0,069;0,790;0,000;0,087;0,400;218,20;50,00;3783,192;1405,849;'01_03_14_08_86_00_04_01_f4_00_45_00_00_00_57_03_16_00_39_ba_18_00_15_73_99_;0
2024-04-16 09:10:21;0,069;0,790;0,000;0,088;0,400;218,10;49,90;3783,193;1401,071;'01_03_14_08_85_00_04_01_f3_00_45_00_00_00_58_03_16_00_39_ba_19_00_15_60_ef_;0
2024-04-16 09:11:22;0,069;0,789;0,000;0,088;0,400;218,50;50,00;3783,195;1418,876;'01_03_14_08_89_00_04_01_f4_00_45_00_00_00_58_03_15_00_39_ba_1b_00_15_a6_7c_;0
2024-04-16 09:12:24;0,070;0,797;0,000;0,089;0,400;219,30;49,90;3783,196;1439,630;'01_03_14_08_91_00_04_01_f3_00_46_00_00_00_59_03_1d_00_39_ba_1c_00_15_f7_8e_;0
2024-04-16 09:13:25;0,070;0,793;0,000;0,088;0,400;220,50;50,00;3783,197;1423,949;'01_03_14_08_9d_00_04_01_f4_00_46_00_00_00_58_03_19_00_39_ba_1d_00_15_ba_4d_;0
2024-04-16 09:14:26;0,070;0,795;0,000;0,089;0,400;220,10;50,00;3783,198;1414,445;'01_03_14_08_99_00_04_01_f4_00_46_00_00_00_59_03_1b_00_39_ba_1e_00_15_95_2d_;0
2024-04-16 09:15:28;0,070;0,792;0,000;0,089;0,400;220,80;49,90;3783,199;1384,566;'01_03_14_08_a0_00_04_01_f3_00_46_00_00_00_59_03_18_00_39_ba_1f_00_15_20_76_;0
2024-04-16 09:16:29;0,070;0,794;0,000;0,089;0,400;220,20;50,00;3783,201;1438,117;'01_03_14_08_9a_00_04_01_f4_00_46_00_00_00_59_03_1a_00_39_ba_21_00_15_f1_a5_;0
2024-04-16 09:17:30;0,070;0,795;0,000;0,089;0,400;220,10;49,90;3783,202;1380,899;'01_03_14_08_99_00_04_01_f3_00_46_00_00_00_59_03_1b_00_39_ba_22_00_15_12_23_;0
2024-04-16 09:18:37;0,070;0,795;0,000;0,088;0,400;219,90;50,00;3783,203;1401,752;'01_03_14_08_97_00_04_01_f4_00_46_00_00_00_58_03_1b_00_39_ba_23_00_15_63_98_;0
2024-04-16 09:19:39;0,070;0,796;0,000;0,089;0,400;219,80;49,90;3783,204;1430,519;'01_03_14_08_96_00_04_01_f3_00_46_00_00_00_59_03_1c_00_39_ba_24_00_15_d3_f7_;0
2024-04-16 09:20:41;0,070;0,798;0,000;0,088;0,400;219,20;50,00;3783,206;1414,125;'01_03_14_08_90_00_04_01_f4_00_46_00_00_00_58_03_1e_00_39_ba_26_00_15_93_ed_;0
2024-04-16 09:21:42;0,070;0,793;0,000;0,089;0,400;220,60;50,00;3783,207;1430,420;'01_03_14_08_9e_00_04_01_f4_00_46_00_00_00_59_03_19_00_39_ba_27_00_15_d3_94_;0
2024-04-16 09:22:44;0,070;0,791;0,000;0,089;0,400;221,00;50,00;3783,208;1396,738;'01_03_14_08_a2_00_04_01_f4_00_46_00_00_00_59_03_17_00_39_ba_28_00_15_50_02_;0
2024-04-16 09:23:50;0,070;0,790;0,000;0,089;0,400;221,40;50,00;3783,209;1433,650;'01_03_14_08_a6_00_04_01_f4_00_46_00_00_00_59_03_16_00_39_ba_29_00_15_e0_32_;0
2024-04-16 09:24:52;0,070;0,794;0,000;0,089;0,400;220,40;50,00;3783,211;1399,087;'01_03_14_08_9c_00_04_01_f4_00_46_00_00_00_59_03_1a_00_39_ba_2b_00_15_59_2f_;0
2024-04-16 09:26:33;0,070;0,794;0,000;0,089;0,400;220,30;50,00;3783,212;1400,218;'01_03_14_08_9b_00_04_01_f4_00_46_00_00_00_59_03_1a_00_39_ba_2c_00_15_5d_9a_;0
2024-04-16 09:27:35;0,070;0,799;0,000;0,089;0,400;219,00;49,90;3783,214;1435,223;'01_03_14_08_8e_00_04_01_f3_00_46_00_00_00_59_03_1f_00_39_ba_2e_00_15_e6_57_;0
2024-04-16 09:28:36;0,070;0,796;0,000;0,089;0,400;219,70;49,90;3783,215;1435,249;'01_03_14_08_95_00_04_01_f3_00_46_00_00_00_59_03_1c_00_39_ba_2f_00_15_e6_71_;0
2024-04-16 09:29:38;0,069;0,783;0,000;0,088;0,400;220,30;50,00;3783,216;1429,710;'01_03_14_08_9b_00_04_01_f4_00_45_00_00_00_58_03_0f_00_39_ba_30_00_15_d0_ce_;0
2024-04-16 09:30:40;0,070;0,789;0,000;0,089;0,400;221,60;49,90;3783,217;1408,734;'01_03_14_08_a8_00_04_01_f3_00_46_00_00_00_59_03_15_00_39_ba_31_00_15_7e_de_;0
2024-04-16 09:31:46;0,070;0,793;0,000;0,089;0,400;220,60;49,90;3783,219;1430,674;'01_03_14_08_9e_00_04_01_f3_00_46_00_00_00_59_03_19_00_39_ba_33_00_15_d4_92_;0
2024-04-16 09:32:48;0,069;0,783;0,000;0,088;0,400;220,20;49,90;3783,220;1436,657;'01_03_14_08_9a_00_04_01_f3_00_45_00_00_00_58_03_0f_00_39_ba_34_00_15_eb_f1_;0
2024-04-16 09:33:49;0,070;0,794;0,000;0,089;0,400;220,40;50,00;3783,221;1390,889;'01_03_14_08_9c_00_04_01_f4_00_46_00_00_00_59_03_1a_00_39_ba_35_00_15_39_29_;0
2024-04-16 09:34:56;0,175;0,880;0,040;0,210;0,900;220,90;49,90;3783,222;1393,129;'01_03_14_08_a1_00_09_01_f3_00_af_00_28_00_d2_03_70_00_39_ba_36_00_15_41_e9_;0
2024-04-16 09:35:57;0,203;0,840;0,042;0,245;1,100;219,60;50,00;3783,226;1402,606;'01_03_14_08_94_00_0b_01_f4_00_cb_00_2a_00_f5_03_48_00_39_ba_3a_00_15_66_ee_;0
2024-04-16 09:36:59;0,203;0,850;0,041;0,245;1,100;217,10;50,00;3783,230;1405,801;'01_03_14_08_7b_00_0b_01_f4_00_cb_00_29_00_f5_03_52_00_39_ba_3e_00_15_73_69_;0
2024-04-16 09:38:00;0,216;0,900;0,049;0,260;1,100;218,10;50,00;3783,233;1437,986;'01_03_14_08_85_00_0b_01_f4_00_d8_00_31_01_04_03_84_00_39_ba_41_00_15_f1_22_;0
2024-04-16 09:39:02;0,230;0,880;0,060;0,277;1,200;217,60;50,00;3783,237;1431,379;'01_03_14_08_80_00_0c_01_f4_00_e6_00_3c_01_15_03_70_00_39_ba_45_00_15_d7_53_;0
2024-04-16 09:40:14;0,237;0,835;0,064;0,285;1,300;218,20;50,00;3783,241;1385,873;'01_03_14_08_86_00_0d_01_f4_00_ed_00_40_01_1d_03_43_00_39_ba_49_00_15_25_91_;0
2024-04-16 09:41:11;0,234;0,896;0,062;0,281;1,200;217,60;50,00;3783,245;1436,138;'01_03_14_08_80_00_0c_01_f4_00_ea_00_3e_01_19_03_80_00_39_ba_4d_00_15_e9_ea_;0
2024-04-16 09:42:12;0,240;0,835;0,066;0,289;1,300;221,00;50,00;3783,249;1439,749;'01_03_14_08_a2_00_0d_01_f4_00_f0_00_42_01_21_03_43_00_39_ba_51_00_15_f8_05_;0
2024-04-16 09:43:13;0,236;0,890;0,064;0,283;1,200;220,80;50,00;3783,253;1390,250;'01_03_14_08_a0_00_0c_01_f4_00_ec_00_40_01_1b_03_7a_00_39_ba_55_00_15_36_aa_;0
2024-04-16 09:44:15;0,210;0,865;0,046;0,254;1,100;220,60;50,00;3783,257;1437,874;'01_03_14_08_9e_00_0b_01_f4_00_d2_00_2e_00_fe_03_61_00_39_ba_59_00_15_f0_b2_;0
2024-04-16 09:45:16;0,214;0,883;0,048;0,259;1,100;220,30;50,00;3783,261;1387,587;'01_03_14_08_9b_00_0b_01_f4_00_d6_00_30_01_03_03_73_00_39_ba_5d_00_15_2c_43_;0
2024-04-16 09:46:22;0,216;0,888;0,050;0,260;1,100;220,90;50,00;3783,265;1423,700;'01_03_14_08_a1_00_0b_01_f4_00_d8_00_32_01_04_03_78_00_39_ba_61_00_15_b9_54_;0
2024-04-16 09:47:24;0,229;0,868;0,059;0,276;1,200;219,80;50,00;3783,269;1432,820;'01_03_14_08_96_00_0c_01_f4_00_e5_00_3b_01_14_03_64_00_39_ba_65_00_15_dc_f4_;0
2024-04-16 09:48:26;0,230;0,866;0,061;0,277;1,200;221,10;50,00;3783,272;1424,932;'01_03_14_08_a3_00_0c_01_f4_00_e6_00_3d_01_15_03_62_00_39_ba_68_00_15_be_24_;0
2024-04-16 09:49:27;0,209;0,859;0,045;0,253;1,100;221,00;50,00;3783,276;1390,749;'01_03_14_08_a2_00_0b_01_f4_00_d1_00_2d_00_fd_03_5b_00_39_ba_6c_00_15_38_9d_;0
2024-04-16 09:50:34;0,210;0,865;0,046;0,254;1,100;220,60;49,90;3783,280;1402,488;'01_03_14_08_9e_00_0b_01_f3_00_d2_00_2e_00_fe_03_61_00_39_ba_70_00_15_66_78_;0
2024-04-16 09:51:35;0,223;0,836;0,055;0,269;1,200;222,20;50,00;3783,284;1425,772;'01_03_14_08_ae_00_0c_01_f4_00_df_00_37_01_0d_03_44_00_39_ba_74_00_15_c1_6c_;0
2024-04-16 09:52:37;0,222;0,835;0,054;0,268;1,200;221,40;49,90;3783,288;1431,841;'01_03_14_08_a6_00_0c_01_f3_00_de_00_36_01_0c_03_43_00_39_ba_78_00_15_d9_21_;0
2024-04-16 09:53:38;0,225;0,845;0,056;0,271;1,200;221,70;50,00;3783,292;1381,072;'01_03_14_08_a9_00_0c_01_f4_00_e1_00_38_01_0f_03_4d_00_39_ba_7c_00_15_12_d0_;0
2024-04-16 09:54:39;0,222;0,833;0,054;0,268;1,200;222,00;49,90;3783,295;1429,753;'01_03_14_08_ac_00_0c_01_f3_00_de_00_36_01_0c_03_41_00_39_ba_7f_00_15_d0_f9_;0
2024-04-16 09:55:41;0,225;0,844;0,057;0,271;1,200;221,90;49,90;3783,299;1378,406;'01_03_14_08_ab_00_0c_01_f3_00_e1_00_39_01_0f_03_4c_00_39_ba_83_00_15_08_66_;0
2024-04-16 09:56:42;0,222;0,836;0,055;0,269;1,200;221,10;50,00;3783,303;1383,795;'01_03_14_08_a3_00_0c_01_f4_00_de_00_37_01_0d_03_44_00_39_ba_87_00_15_1d_73_;0
2024-04-16 09:57:48;0,223;0,834;0,055;0,269;1,200;222,60;49,90;3783,307;1378,252;'01_03_14_08_b2_00_0c_01_f3_00_df_00_37_01_0d_03_42_00_39_ba_8b_00_15_07_cc_;0
2024-04-16 09:58:50;0,222;0,832;0,055;0,268;1,200;222,20;49,90;3783,311;1424,718;'01_03_14_08_ae_00_0c_01_f3_00_de_00_37_01_0c_03_40_00_39_ba_8f_00_15_bd_4e_;0
2024-04-16 09:59:52;0,224;0,840;0,056;0,270;1,200;222,20;50,00;3783,315;1428,544;'01_03_14_08_ae_00_0c_01_f4_00_e0_00_38_01_0e_03_48_00_39_ba_93_00_15_cc_40_;0
2024-04-16 10:00:53;0,223;0,833;0,056;0,270;1,200;223,00;49,90;3783,319;1384,670;'01_03_14_08_b6_00_0c_01_f3_00_df_00_38_01_0e_03_41_00_39_ba_97_00_15_20_de_;0
2024-04-16 10:01:55;0,228;0,846;0,058;0,274;1,200;224,50;49,90;3783,322;1415,313;'01_03_14_08_c5_00_0c_01_f3_00_e4_00_3a_01_12_03_4e_00_39_ba_9a_00_15_98_91_;0
2024-04-16 10:03:01;0,223;0,834;0,056;0,269;1,200;222,60;49,90;3783,327;1406,940;'01_03_14_08_b2_00_0c_01_f3_00_df_00_38_01_0d_03_42_00_39_ba_9f_00_15_77_dc_;0
2024-04-16 10:04:02;0,223;0,835;0,055;0,269;1,200;222,50;49,90;3783,330;1409,664;'01_03_14_08_b1_00_0c_01_f3_00_df_00_37_01_0d_03_43_00_39_ba_a2_00_15_82_80_;0
2024-04-16 10:05:03;0,222;0,831;0,055;0,268;1,200;222,60;49,90;3783,334;1390,035;'01_03_14_08_b2_00_0c_01_f3_00_de_00_37_01_0c_03_3f_00_39_ba_a6_00_15_35_d3_;0
2024-04-16 10:06:05;0,224;0,841;0,056;0,269;1,200;221,90;50,00;3783,338;1430,705;'01_03_14_08_ab_00_0c_01_f4_00_e0_00_38_01_0d_03_49_00_39_ba_aa_00_15_d4_b1_;0
2024-04-16 10:07:07;0,222;0,833;0,056;0,267;1,200;222,00;49,90;3783,342;1413,656;'01_03_14_08_ac_00_0c_01_f3_00_de_00_38_01_0b_03_41_00_39_ba_ae_00_15_92_18_;0
2024-04-16 10:08:14;0,224;0,837;0,057;0,270;1,200;222,80;50,00;3783,346;1383,276;'01_03_14_08_b4_00_0c_01_f4_00_e0_00_39_01_0e_03_45_00_39_ba_b2_00_15_1b_6c_;0
2024-04-16 10:09:16;0,223;0,837;0,056;0,269;1,200;221,90;50,00;3783,350;1412,232;'01_03_14_08_ab_00_0c_01_f4_00_df_00_38_01_0d_03_45_00_39_ba_b6_00_15_8c_88_;0
2024-04-16 10:10:17;0,208;0,852;0,045;0,252;1,100;221,70;50,00;3783,354;1412,945;'01_03_14_08_a9_00_0b_01_f4_00_d0_00_2d_00_fc_03_54_00_39_ba_ba_00_15_8f_51_;0
2024-04-16 10:11:18;0,207;0,843;0,045;0,250;1,100;223,00;50,00;3783,357;1393,336;'01_03_14_08_b6_00_0b_01_f4_00_cf_00_2d_00_fa_03_4b_00_39_ba_bd_00_15_42_b8_;0
2024-04-16 10:12:20;0,207;0,851;0,045;0,250;1,100;221,10;50,00;3783,361;1381,230;'01_03_14_08_a3_00_0b_01_f4_00_cf_00_2d_00_fa_03_53_00_39_ba_c1_00_15_13_6e_;0
2024-04-16 10:13:21;0,208;0,858;0,045;0,251;1,100;220,20;50,00;3783,364;1388,025;'01_03_14_08_9a_00_0b_01_f4_00_d0_00_2d_00_fb_03_5a_00_39_ba_c4_00_15_2d_f9_;0
2024-04-16 10:14:27;0,208;0,854;0,044;0,251;1,100;221,20;50,00;3783,368;1376,491;'01_03_14_08_a4_00_0b_01_f4_00_d0_00_2c_00_fb_03_56_00_39_ba_c8_00_15_00_eb_;0
2024-04-16 10:15:28;0,207;0,844;0,044;0,250;1,100;222,80;50,00;3783,371;1419,494;'01_03_14_08_b4_00_0b_01_f4_00_cf_00_2c_00_fa_03_4c_00_39_ba_cb_00_15_a8_e6_;0
2024-04-16 10:16:30;0,207;0,849;0,044;0,250;1,100;221,50;49,90;3783,375;1434,531;'01_03_14_08_a7_00_0b_01_f3_00_cf_00_2c_00_fa_03_51_00_39_ba_cf_00_15_e3_a3_;0
2024-04-16 10:17:32;0,207;0,846;0,044;0,249;1,100;222,30;50,00;3783,379;1408,311;'01_03_14_08_af_00_0b_01_f4_00_cf_00_2c_00_f9_03_4e_00_39_ba_d3_00_15_7d_37_;0
2024-04-16 10:18:33;0,208;0,845;0,045;0,251;1,100;223,60;49,90;3783,382;1420,976;'01_03_14_08_bc_00_0b_01_f3_00_d0_00_2d_00_fb_03_4d_00_39_ba_d6_00_15_ae_b0_;0
2024-04-16 10:19:34;0,206;0,839;0,044;0,248;1,100;223,10;50,00;3783,386;1383,814;'01_03_14_08_b7_00_0b_01_f4_00_ce_00_2c_00_f8_03_47_00_39_ba_da_00_15_1d_86_;0
2024-04-16 10:20:41;0,207;0,841;0,043;0,250;1,100;223,50;50,00;3783,389;1397,059;'01_03_14_08_bb_00_0b_01_f4_00_cf_00_2b_00_fa_03_49_00_39_ba_dd_00_15_51_43_;0
2024-04-16 10:21:43;0,207;0,841;0,044;0,250;1,100;223,60;50,00;3783,393;1392,207;'01_03_14_08_bc_00_0b_01_f4_00_cf_00_2c_00_fa_03_49_00_39_ba_e1_00_15_3e_4f_;0
2024-04-16 10:22:44;0,210;0,854;0,046;0,253;1,100;223,50;50,00;3783,397;1385,582;'01_03_14_08_bb_00_0b_01_f4_00_d2_00_2e_00_fd_03_56_00_39_ba_e5_00_15_24_6e_;0
2024-04-16 10:23:46;0,207;0,843;0,043;0,249;1,100;223,00;50,00;3783,400;1398,992;'01_03_14_08_b6_00_0b_01_f4_00_cf_00_2b_00_f9_03_4b_00_39_ba_e8_00_15_58_d0_;0
2024-04-16 10:24:47;0,206;0,840;0,042;0,249;1,100;222,70;50,00;3783,404;1433,760;'01_03_14_08_b3_00_0b_01_f4_00_ce_00_2a_00_f9_03_48_00_39_ba_ec_00_15_e0_a0_;0
