Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-16 10:26:36;0,221;0,831;0,054;0,266;1,200;221,60;50,00;3783,410;1394,308;'01_03_14_08_a8_00_0c_01_f4_00_dd_00_36_01_0a_03_3f_00_39_ba_f2_00_15_46_84_;0
2024-04-16 10:27:37;0,207;0,841;0,045;0,250;1,100;223,50;50,00;3783,414;1392,579;'01_03_14_08_bb_00_0b_01_f4_00_cf_00_2d_00_fa_03_49_00_39_ba_f6_00_15_3f_c3_;0
2024-04-16 10:28:39;0,221;0,899;0,053;0,267;1,100;223,30;50,00;3783,418;1438,551;'01_03_14_08_b9_00_0b_01_f4_00_dd_00_35_01_0b_03_83_00_39_ba_fa_00_15_f3_57_;0
2024-04-16 10:29:40;0,223;0,837;0,055;0,268;1,200;221,80;50,00;3783,421;1440,998;'01_03_14_08_aa_00_0c_01_f4_00_df_00_37_01_0c_03_45_00_39_ba_fd_00_15_fc_e6_;0
2024-04-16 10:30:42;0,222;0,832;0,056;0,268;1,200;222,10;49,90;3783,425;1419,465;'01_03_14_08_ad_00_0c_01_f3_00_de_00_38_01_0c_03_40_00_39_bb_01_00_15_a8_c9_;0
2024-04-16 10:31:49;0,221;0,840;0,055;0,267;1,200;219,20;49,90;3783,429;1380,998;'01_03_14_08_90_00_0c_01_f3_00_dd_00_37_01_0b_03_48_00_39_bb_05_00_15_12_86_;0
2024-04-16 10:32:51;0,221;0,841;0,054;0,266;1,200;218,80;49,90;3783,433;1383,611;'01_03_14_08_8c_00_0c_01_f3_00_dd_00_36_01_0a_03_49_00_39_bb_09_00_15_1c_bb_;0
2024-04-16 10:33:52;0,221;0,840;0,054;0,265;1,200;219,10;50,00;3783,437;1399,308;'01_03_14_08_8f_00_0c_01_f4_00_dd_00_36_01_09_03_48_00_39_bb_0d_00_15_5a_0c_;0
2024-04-16 10:34:59;0,221;0,839;0,054;0,266;1,200;219,40;50,00;3783,441;1415,764;'01_03_14_08_92_00_0c_01_f4_00_dd_00_36_01_0a_03_47_00_39_bb_11_00_15_9a_54_;0
2024-04-16 10:36:00;0,222;0,843;0,054;0,266;1,200;219,40;49,90;3783,445;1398,100;'01_03_14_08_92_00_0c_01_f3_00_de_00_36_01_0a_03_4b_00_39_bb_15_00_15_55_54_;0
2024-04-16 10:37:02;0,222;0,840;0,054;0,266;1,200;220,10;50,00;3783,449;1394,544;'01_03_14_08_99_00_0c_01_f4_00_de_00_36_01_0a_03_48_00_39_bb_19_00_15_47_70_;0
2024-04-16 10:38:03;0,221;0,837;0,055;0,265;1,200;219,90;50,00;3783,452;1438,871;'01_03_14_08_97_00_0c_01_f4_00_dd_00_37_01_09_03_45_00_39_bb_1c_00_15_f4_97_;0
2024-04-16 10:39:04;0,223;0,853;0,054;0,267;1,200;217,80;50,00;3783,456;1390,475;'01_03_14_08_82_00_0c_01_f4_00_df_00_36_01_0b_03_55_00_39_bb_20_00_15_37_8b_;0
2024-04-16 10:40:10;0,222;0,849;0,054;0,266;1,200;217,90;50,00;3783,460;1376,615;'01_03_14_08_83_00_0c_01_f4_00_de_00_36_01_0a_03_51_00_39_bb_24_00_15_01_67_;0
2024-04-16 10:41:12;0,222;0,842;0,054;0,267;1,200;219,50;50,00;3783,464;1418,038;'01_03_14_08_93_00_0c_01_f4_00_de_00_36_01_0b_03_4a_00_39_bb_28_00_15_a3_36_;0
2024-04-16 10:42:14;0,222;0,847;0,055;0,266;1,200;218,30;50,00;3783,468;1411,944;'01_03_14_08_87_00_0c_01_f4_00_de_00_37_01_0a_03_4f_00_39_bb_2c_00_15_8b_68_;0
2024-04-16 10:43:21;0,223;0,840;0,055;0,267;1,200;221,00;50,00;3783,472;1406,068;'01_03_14_08_a2_00_0c_01_f4_00_df_00_37_01_0b_03_48_00_39_bb_30_00_15_74_74_;0
2024-04-16 10:44:23;0,223;0,840;0,055;0,268;1,200;221,20;50,00;3783,476;1415,949;'01_03_14_08_a4_00_0c_01_f4_00_df_00_37_01_0c_03_48_00_39_bb_34_00_15_9b_0d_;0
2024-04-16 10:45:25;0,222;0,832;0,055;0,267;1,200;222,30;50,00;3783,480;1396,826;'01_03_14_08_af_00_0c_01_f4_00_de_00_37_01_0b_03_40_00_39_bb_38_00_15_50_5a_;0
2024-04-16 10:46:26;0,222;0,837;0,055;0,268;1,200;221,00;50,00;3783,484;1395,718;'01_03_14_08_a2_00_0c_01_f4_00_de_00_37_01_0c_03_45_00_39_bb_3c_00_15_4c_06_;0
2024-04-16 10:47:33;0,222;0,840;0,055;0,267;1,200;220,00;50,00;3783,488;1418,227;'01_03_14_08_98_00_0c_01_f4_00_de_00_37_01_0b_03_48_00_39_bb_40_00_15_a3_f3_;0
2024-04-16 10:48:35;0,223;0,833;0,055;0,268;1,200;222,90;50,00;3783,492;1440,489;'01_03_14_08_b5_00_0c_01_f4_00_df_00_37_01_0c_03_41_00_39_bb_44_00_15_fa_e9_;0
2024-04-16 10:49:36;0,222;0,835;0,054;0,267;1,200;221,30;50,00;3783,496;1441,188;'01_03_14_08_a5_00_0c_01_f4_00_de_00_36_01_0b_03_43_00_39_bb_48_00_15_fd_a4_;0
2024-04-16 10:50:37;0,222;0,842;0,054;0,267;1,200;219,70;50,00;3783,499;1432,480;'01_03_14_08_95_00_0c_01_f4_00_de_00_36_01_0b_03_4a_00_39_bb_4b_00_15_db_a0_;0
2024-04-16 10:51:39;0,222;0,836;0,056;0,268;1,200;221,20;50,00;3783,503;1381,761;'01_03_14_08_a4_00_0c_01_f4_00_de_00_38_01_0c_03_44_00_39_bb_4f_00_15_15_81_;0
2024-04-16 10:52:40;0,223;0,842;0,056;0,269;1,200;220,50;50,00;3783,507;1418,255;'01_03_14_08_9d_00_0c_01_f4_00_df_00_38_01_0d_03_4a_00_39_bb_53_00_15_a4_0f_;0
2024-04-16 10:53:46;0,055;0,827;0,017;0,070;0,300;221,50;50,00;3783,511;1413,796;'01_03_14_08_a7_00_03_01_f4_00_37_00_11_00_46_03_3b_00_39_bb_57_00_15_92_a4_;0
2024-04-16 10:54:47;0,056;0,840;0,018;0,071;0,300;222,10;50,00;3783,511;1400,161;'01_03_14_08_ad_00_03_01_f4_00_38_00_12_00_47_03_48_00_39_bb_57_00_15_5d_61_;0
2024-04-16 10:55:49;0,055;0,824;0,018;0,071;0,300;222,40;50,00;3783,512;1434,308;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_47_03_38_00_39_bb_58_00_15_e2_c4_;0
2024-04-16 10:56:50;0,056;0,834;0,019;0,072;0,300;223,80;50,00;3783,513;1397,545;'01_03_14_08_be_00_03_01_f4_00_38_00_13_00_48_03_42_00_39_bb_59_00_15_53_29_;0
2024-04-16 10:57:52;0,056;0,833;0,019;0,072;0,300;223,90;50,00;3783,514;1420,757;'01_03_14_08_bf_00_03_01_f4_00_38_00_13_00_48_03_41_00_39_bb_5a_00_15_ad_d5_;0
2024-04-16 10:58:53;0,056;0,829;0,020;0,072;0,300;224,90;50,00;3783,515;1411,557;'01_03_14_08_c9_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_bb_5b_00_15_89_e5_;0
2024-04-16 11:00:00;0,056;0,833;0,019;0,072;0,300;224,00;50,00;3783,516;1392,650;'01_03_14_08_c0_00_03_01_f4_00_38_00_13_00_48_03_41_00_39_bb_5c_00_15_40_0a_;0
2024-04-16 11:01:02;0,056;0,832;0,019;0,072;0,300;224,20;50,00;3783,517;1407,154;'01_03_14_08_c2_00_03_01_f4_00_38_00_13_00_48_03_40_00_39_bb_5d_00_15_78_b2_;0
2024-04-16 11:02:03;0,055;0,830;0,017;0,070;0,300;220,70;49,90;3783,518;1441,217;'01_03_14_08_9f_00_03_01_f3_00_37_00_11_00_46_03_3e_00_39_bb_5e_00_15_fd_c1_;0
2024-04-16 11:03:04;0,055;0,832;0,017;0,070;0,300;220,10;50,00;3783,519;1441,164;'01_03_14_08_99_00_03_01_f4_00_37_00_11_00_46_03_40_00_39_bb_5f_00_15_fd_8c_;0
2024-04-16 11:04:11;0,055;0,832;0,016;0,070;0,300;220,10;50,00;3783,520;1427,836;'01_03_14_08_99_00_03_01_f4_00_37_00_10_00_46_03_40_00_39_bb_60_00_15_c9_7c_;0
2024-04-16 11:05:13;0,056;0,842;0,017;0,071;0,300;221,50;50,00;3783,521;1378,866;'01_03_14_08_a7_00_03_01_f4_00_38_00_11_00_47_03_4a_00_39_bb_61_00_15_0a_32_;0
2024-04-16 11:06:15;0,056;0,840;0,018;0,071;0,300;222,20;50,00;3783,522;1378,603;'01_03_14_08_ae_00_03_01_f4_00_38_00_12_00_47_03_48_00_39_bb_62_00_15_09_2b_;0
2024-04-16 11:07:16;0,056;0,841;0,018;0,071;0,300;221,80;50,00;3783,523;1423,643;'01_03_14_08_aa_00_03_01_f4_00_38_00_12_00_47_03_49_00_39_bb_63_00_15_b9_1b_;0
2024-04-16 11:08:23;0,056;0,840;0,018;0,071;0,300;222,20;50,00;3783,524;1435,946;'01_03_14_08_ae_00_03_01_f4_00_38_00_12_00_47_03_48_00_39_bb_64_00_15_e9_2a_;0
2024-04-16 11:09:25;0,056;0,839;0,018;0,071;0,300;222,40;50,00;3783,525;1436,096;'01_03_14_08_b0_00_03_01_f4_00_38_00_12_00_47_03_47_00_39_bb_65_00_15_e9_c0_;0
2024-04-16 11:10:27;0,056;0,841;0,017;0,071;0,300;221,70;50,00;3783,526;1434,138;'01_03_14_08_a9_00_03_01_f4_00_38_00_11_00_47_03_49_00_39_bb_66_00_15_e2_1a_;0
2024-04-16 11:11:28;0,056;0,840;0,017;0,071;0,300;222,00;49,90;3783,527;1386,708;'01_03_14_08_ac_00_03_01_f3_00_38_00_11_00_47_03_48_00_39_bb_67_00_15_28_d4_;0
2024-04-16 11:12:30;0,055;0,827;0,018;0,071;0,300;221,60;49,90;3783,528;1421,419;'01_03_14_08_a8_00_03_01_f3_00_37_00_12_00_47_03_3b_00_39_bb_68_00_15_b0_6b_;0
2024-04-16 11:13:31;0,056;0,834;0,019;0,072;0,300;223,60;50,00;3783,529;1387,166;'01_03_14_08_bc_00_03_01_f4_00_38_00_13_00_48_03_42_00_39_bb_69_00_15_2a_9e_;0
2024-04-16 11:14:38;0,056;0,833;0,019;0,072;0,300;223,90;49,90;3783,530;1436,376;'01_03_14_08_bf_00_03_01_f3_00_38_00_13_00_48_03_41_00_39_bb_6a_00_15_ea_d8_;0
2024-04-16 11:15:39;0,056;0,840;0,018;0,071;0,300;222,20;49,90;3783,531;1416,747;'01_03_14_08_ae_00_03_01_f3_00_38_00_12_00_47_03_48_00_39_bb_6b_00_15_9e_2b_;0
2024-04-16 11:16:43;0,056;0,836;0,018;0,071;0,300;223,10;50,00;3783,532;1425,334;'01_03_14_08_b7_00_03_01_f4_00_38_00_12_00_47_03_44_00_39_bb_6c_00_15_bf_b6_;0
2024-04-16 11:17:49;0,056;0,828;0,020;0,072;0,300;225,20;49,90;3783,533;1438,437;'01_03_14_08_cc_00_03_01_f3_00_38_00_14_00_48_03_3c_00_39_bb_6d_00_15_f2_e5_;0
2024-04-16 11:18:51;0,056;0,831;0,019;0,072;0,300;224,40;49,90;3783,534;1427,952;'01_03_14_08_c4_00_03_01_f3_00_38_00_13_00_48_03_3f_00_39_bb_6e_00_15_c9_f0_;0
2024-04-16 11:19:52;0,057;0,832;0,023;0,074;0,300;228,20;49,90;3783,535;1440,008;'01_03_14_08_ea_00_03_01_f3_00_39_00_17_00_4a_03_40_00_39_bb_6f_00_15_f9_08_;0
2024-04-16 11:20:53;0,055;0,819;0,019;0,071;0,300;223,70;49,90;3783,536;1422,687;'01_03_14_08_bd_00_03_01_f3_00_37_00_13_00_47_03_33_00_39_bb_70_00_15_b5_5f_;0
2024-04-16 11:21:54;0,055;0,821;0,019;0,071;0,300;223,30;49,90;3783,537;1405,871;'01_03_14_08_b9_00_03_01_f3_00_37_00_13_00_47_03_35_00_39_bb_71_00_15_73_af_;0
2024-04-16 11:22:56;0,056;0,833;0,019;0,072;0,300;224,00;49,90;3783,538;1402,625;'01_03_14_08_c0_00_03_01_f3_00_38_00_13_00_48_03_41_00_39_bb_72_00_15_67_01_;0
2024-04-16 11:24:02;0,056;0,831;0,019;0,072;0,300;224,40;49,90;3783,539;1399,286;'01_03_14_08_c4_00_03_01_f3_00_38_00_13_00_48_03_3f_00_39_bb_73_00_15_59_f6_;0
2024-04-16 11:25:04;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3783,540;1440,872;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_bb_74_00_15_fc_68_;0
2024-04-16 11:26:39;0,056;0,824;0,021;0,073;0,300;226,30;49,90;3783,541;1399,976;'01_03_14_08_d7_00_03_01_f3_00_38_00_15_00_49_03_38_00_39_bb_75_00_15_5c_a8_;0
2024-04-16 11:27:40;0,056;0,824;0,021;0,073;0,300;226,40;50,00;3783,542;1424,575;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_49_03_38_00_39_bb_76_00_15_bc_bf_;0
2024-04-16 11:28:42;0,056;0,826;0,021;0,073;0,300;225,90;49,90;3783,543;1388,440;'01_03_14_08_d3_00_03_01_f3_00_38_00_15_00_49_03_3a_00_39_bb_77_00_15_2f_98_;0
2024-04-16 11:29:43;0,055;0,812;0,021;0,071;0,300;225,60;50,00;3783,544;1389,427;'01_03_14_08_d0_00_03_01_f4_00_37_00_15_00_47_03_2c_00_39_bb_78_00_15_33_73_;0
2024-04-16 11:30:44;0,056;0,828;0,020;0,072;0,300;225,30;50,00;3783,545;1427,487;'01_03_14_08_cd_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_bb_79_00_15_c8_1f_;0
2024-04-16 11:31:50;0,056;0,832;0,019;0,072;0,300;224,20;49,90;3783,546;1413,051;'01_03_14_08_c2_00_03_01_f3_00_38_00_13_00_48_03_40_00_39_bb_7a_00_15_8f_bb_;0
2024-04-16 11:32:52;0,056;0,832;0,020;0,072;0,300;224,10;49,90;3783,547;1409,099;'01_03_14_08_c1_00_03_01_f3_00_38_00_14_00_48_03_40_00_39_bb_7b_00_15_80_4b_;0
2024-04-16 11:33:54;0,055;0,818;0,019;0,070;0,300;224,00;50,00;3783,548;1399,656;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_bb_7c_00_15_5b_68_;0
2024-04-16 11:35:01;0,055;0,826;0,018;0,071;0,300;221,90;50,00;3783,549;1421,865;'01_03_14_08_ab_00_03_01_f4_00_37_00_12_00_47_03_3a_00_39_bb_7d_00_15_b2_29_;0
2024-04-16 11:36:02;0,056;0,837;0,018;0,072;0,300;223,00;50,00;3783,550;1405,823;'01_03_14_08_b6_00_03_01_f4_00_38_00_12_00_48_03_45_00_39_bb_7e_00_15_73_7f_;0
2024-04-16 11:37:03;0,056;0,834;0,019;0,072;0,300;223,80;50,00;3783,551;1422,050;'01_03_14_08_be_00_03_01_f4_00_38_00_13_00_48_03_42_00_39_bb_7f_00_15_b2_e2_;0
2024-04-16 11:38:05;0,056;0,834;0,019;0,072;0,300;223,70;50,00;3783,552;1427,094;'01_03_14_08_bd_00_03_01_f4_00_38_00_13_00_48_03_42_00_39_bb_80_00_15_c6_96_;0
2024-04-16 11:39:12;0,056;0,834;0,019;0,072;0,300;223,70;50,00;3783,553;1414,998;'01_03_14_08_bd_00_03_01_f4_00_38_00_13_00_48_03_42_00_39_bb_81_00_15_97_56_;0
2024-04-16 11:40:14;0,055;0,827;0,017;0,071;0,300;221,60;50,00;3783,554;1432,025;'01_03_14_08_a8_00_03_01_f4_00_37_00_11_00_47_03_3b_00_39_bb_82_00_15_d9_d9_;0
2024-04-16 11:41:16;0,054;0,813;0,017;0,069;0,300;221,20;50,00;3783,555;1439,592;'01_03_14_08_a4_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_bb_83_00_15_f7_68_;0
2024-04-16 11:42:17;0,055;0,832;0,017;0,071;0,300;220,30;50,00;3783,556;1440,159;'01_03_14_08_9b_00_03_01_f4_00_37_00_11_00_47_03_40_00_39_bb_84_00_15_f9_9f_;0
2024-04-16 11:43:19;0,055;0,835;0,015;0,070;0,300;219,50;50,00;3783,557;1381,510;'01_03_14_08_93_00_03_01_f4_00_37_00_0f_00_46_03_43_00_39_bb_85_00_15_14_86_;0
2024-04-16 11:44:21;0,055;0,828;0,017;0,071;0,300;221,30;50,00;3783,558;1425,525;'01_03_14_08_a5_00_03_01_f4_00_37_00_11_00_47_03_3c_00_39_bb_86_00_15_c0_75_;0
2024-04-16 11:45:27;0,055;0,827;0,017;0,071;0,300;221,60;49,90;3783,559;1412,826;'01_03_14_08_a8_00_03_01_f3_00_37_00_11_00_47_03_3b_00_39_bb_87_00_15_8e_da_;0
2024-04-16 11:46:28;0,055;0,824;0,018;0,071;0,300;222,40;49,90;3783,560;1418,303;'01_03_14_08_b0_00_03_01_f3_00_37_00_12_00_47_03_38_00_39_bb_88_00_15_a4_3f_;0
2024-04-16 11:47:30;0,056;0,837;0,018;0,071;0,300;222,90;50,00;3783,561;1427,257;'01_03_14_08_b5_00_03_01_f4_00_38_00_12_00_47_03_45_00_39_bb_89_00_15_c7_39_;0
2024-04-16 11:48:31;0,055;0,823;0,018;0,071;0,300;222,50;50,00;3783,562;1409,025;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_47_03_37_00_39_bb_8a_00_15_80_01_;0
2024-04-16 11:49:32;0,055;0,831;0,017;0,070;0,300;220,60;50,00;3783,563;1410,567;'01_03_14_08_9e_00_03_01_f4_00_37_00_11_00_46_03_3f_00_39_bb_8b_00_15_86_07_;0
2024-04-16 11:50:33;0,055;0,830;0,017;0,070;0,300;220,80;50,00;3783,564;1377,003;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_46_03_3e_00_39_bb_8c_00_15_02_eb_;0
2024-04-16 11:51:34;0,056;0,837;0,018;0,071;0,300;223,00;50,00;3783,565;1426,108;'01_03_14_08_b6_00_03_01_f4_00_38_00_12_00_47_03_45_00_39_bb_8d_00_15_c2_bc_;0
2024-04-16 11:52:36;0,056;0,834;0,019;0,071;0,300;223,60;50,00;3783,566;1432,409;'01_03_14_08_bc_00_03_01_f4_00_38_00_13_00_47_03_42_00_39_bb_8e_00_15_db_59_;0
2024-04-16 11:53:42;0,056;0,821;0,022;0,073;0,300;227,20;50,00;3783,567;1380,975;'01_03_14_08_e0_00_03_01_f4_00_38_00_16_00_49_03_35_00_39_bb_8f_00_15_12_6f_;0
2024-04-16 11:54:43;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3783,568;1404,196;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_bb_90_00_15_6d_24_;0
2024-04-16 11:55:45;0,057;0,829;0,023;0,074;0,300;229,00;49,90;3783,569;1381,213;'01_03_14_08_f2_00_03_01_f3_00_39_00_17_00_4a_03_3d_00_39_bb_91_00_15_13_5d_;0
2024-04-16 11:56:47;0,056;0,820;0,022;0,074;0,300;227,60;50,00;3783,570;1406,825;'01_03_14_08_e4_00_03_01_f4_00_38_00_16_00_4a_03_34_00_39_bb_92_00_15_77_69_;0
2024-04-16 11:57:49;0,056;0,829;0,020;0,072;0,300;225,10;50,00;3783,570;1384,547;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_bb_92_00_15_20_63_;0
2024-04-16 11:58:56;0,056;0,828;0,020;0,072;0,300;225,40;50,00;3783,572;1383,534;'01_03_14_08_ce_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_bb_94_00_15_1c_6e_;0
2024-04-16 11:59:57;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3783,572;1441,182;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_bb_94_00_15_fd_9e_;0
2024-04-16 12:00:59;0,056;0,831;0,019;0,072;0,300;224,40;49,90;3783,573;1423,361;'01_03_14_08_c4_00_03_01_f3_00_38_00_13_00_48_03_3f_00_39_bb_95_00_15_b8_01_;0
2024-04-16 12:02:00;0,056;0,828;0,020;0,072;0,300;225,20;50,00;3783,574;1426,454;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_bb_96_00_15_c4_16_;0
2024-04-16 12:03:02;0,056;0,823;0,021;0,073;0,300;226,60;49,90;3783,575;1387,827;'01_03_14_08_da_00_03_01_f3_00_38_00_15_00_49_03_37_00_39_bb_97_00_15_2d_33_;0
2024-04-16 12:04:08;0,056;0,826;0,020;0,072;0,300;225,80;49,90;3783,576;1387,261;'01_03_14_08_d2_00_03_01_f3_00_38_00_14_00_48_03_3a_00_39_bb_98_00_15_2a_fd_;0
2024-04-16 12:05:10;0,056;0,820;0,022;0,073;0,300;227,40;50,00;3783,577;1415,891;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_49_03_34_00_39_bb_99_00_15_9a_d3_;0
2024-04-16 12:06:11;0,056;0,831;0,020;0,072;0,300;224,60;49,90;3783,578;1436,622;'01_03_14_08_c6_00_03_01_f3_00_38_00_14_00_48_03_3f_00_39_bb_9a_00_15_eb_ce_;0
2024-04-16 12:07:11;0,056;0,834;0,019;0,072;0,300;223,80;49,90;3783,579;1422,807;'01_03_14_08_be_00_03_01_f3_00_38_00_13_00_48_03_42_00_39_bb_9b_00_15_b5_d7_;0
2024-04-16 12:08:12;0,055;0,821;0,018;0,071;0,300;223,30;49,90;3783,580;1435,494;'01_03_14_08_b9_00_03_01_f3_00_37_00_12_00_47_03_35_00_39_bb_9c_00_15_e7_66_;0
2024-04-16 12:09:13;0,056;0,832;0,019;0,072;0,300;224,30;49,90;3783,581;1376,880;'01_03_14_08_c3_00_03_01_f3_00_38_00_13_00_48_03_40_00_39_bb_9d_00_15_02_70_;0
2024-04-16 12:10:15;0,056;0,828;0,020;0,072;0,300;225,20;49,90;3783,582;1376,982;'01_03_14_08_cc_00_03_01_f3_00_38_00_14_00_48_03_3c_00_39_bb_9e_00_15_02_d6_;0
2024-04-16 12:11:16;0,056;0,831;0,019;0,072;0,300;224,60;50,00;3783,583;1418,937;'01_03_14_08_c6_00_03_01_f4_00_38_00_13_00_48_03_3f_00_39_bb_9f_00_15_a6_b9_;0
2024-04-16 12:12:23;0,055;0,819;0,019;0,071;0,300;223,60;49,90;3783,584;1411,418;'01_03_14_08_bc_00_03_01_f3_00_37_00_13_00_47_03_33_00_39_bb_a0_00_15_89_5a_;0
2024-04-16 12:13:25;0,055;0,824;0,018;0,070;0,300;222,40;49,90;3783,585;1407,079;'01_03_14_08_b0_00_03_01_f3_00_37_00_12_00_46_03_38_00_39_bb_a1_00_15_78_67_;0
2024-04-16 12:14:26;0,056;0,827;0,020;0,072;0,300;225,50;50,00;3783,586;1423,196;'01_03_14_08_cf_00_03_01_f4_00_38_00_14_00_48_03_3b_00_39_bb_a2_00_15_b7_5c_;0
2024-04-16 12:15:27;0,056;0,831;0,019;0,072;0,300;224,50;50,00;3783,587;1385,201;'01_03_14_08_c5_00_03_01_f4_00_38_00_13_00_48_03_3f_00_39_bb_a3_00_15_22_f1_;0
2024-04-16 12:16:28;0,056;0,829;0,020;0,072;0,300;225,00;49,90;3783,588;1424,019;'01_03_14_08_ca_00_03_01_f3_00_38_00_14_00_48_03_3d_00_39_bb_a4_00_15_ba_93_;0
2024-04-16 12:17:30;0,056;0,827;0,020;0,072;0,300;225,70;49,90;3783,589;1437,621;'01_03_14_08_d1_00_03_01_f3_00_38_00_14_00_48_03_3b_00_39_bb_a5_00_15_ef_b5_;0
2024-04-16 12:18:30;0,056;0,835;0,018;0,071;0,300;223,40;49,90;3783,590;1409,255;'01_03_14_08_ba_00_03_01_f3_00_38_00_12_00_47_03_43_00_39_bb_a6_00_15_80_e7_;0
2024-04-16 12:19:37;0,056;0,825;0,020;0,072;0,300;226,00;49,90;3783,591;1417,593;'01_03_14_08_d4_00_03_01_f3_00_38_00_14_00_48_03_39_00_39_bb_a7_00_15_a1_79_;0
2024-04-16 12:20:39;0,054;0,807;0,018;0,070;0,300;223,00;50,00;3783,592;1412,015;'01_03_14_08_b6_00_03_01_f4_00_36_00_12_00_46_03_27_00_39_bb_a8_00_15_8b_af_;0
2024-04-16 12:21:40;0,055;0,819;0,019;0,071;0,300;223,60;50,00;3783,593;1384,026;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_bb_a9_00_15_1e_5a_;0
2024-04-16 12:22:42;0,055;0,821;0,019;0,071;0,300;223,10;49,90;3783,594;1403,261;'01_03_14_08_b7_00_03_01_f3_00_37_00_13_00_47_03_35_00_39_bb_aa_00_15_69_7d_;0
2024-04-16 12:23:43;0,055;0,822;0,018;0,071;0,300;223,00;49,90;3783,595;1389,245;'01_03_14_08_b6_00_03_01_f3_00_37_00_12_00_47_03_36_00_39_bb_ab_00_15_32_bd_;0
2024-04-16 12:24:50;0,055;0,821;0,019;0,071;0,300;223,30;50,00;3783,596;1418,391;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_47_03_35_00_39_bb_ac_00_15_a4_97_;0
2024-04-16 12:26:41;0,055;0,815;0,020;0,072;0,300;224,80;50,00;3783,597;1405,477;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_48_03_2f_00_39_bb_ad_00_15_72_25_;0
2024-04-16 12:27:43;0,055;0,821;0,018;0,071;0,300;223,30;50,00;3783,598;1376,683;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_47_03_35_00_39_bb_ae_00_15_01_ab_;0
2024-04-16 12:28:44;0,056;0,825;0,021;0,072;0,300;226,10;50,00;3783,599;1400,505;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_48_03_39_00_39_bb_af_00_15_5e_b9_;0
2024-04-16 12:29:45;0,056;0,826;0,020;0,073;0,300;225,80;50,00;3783,600;1433,703;'01_03_14_08_d2_00_03_01_f4_00_38_00_14_00_49_03_3a_00_39_bb_b0_00_15_e0_67_;0
2024-04-16 12:30:46;0,056;0,821;0,022;0,073;0,300;227,30;50,00;3783,601;1396,319;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_49_03_35_00_39_bb_b1_00_15_4e_5f_;0
2024-04-16 12:31:54;0,055;0,819;0,019;0,071;0,300;223,60;50,00;3783,602;1404,509;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_bb_b2_00_15_6e_5d_;0
2024-04-16 12:32:55;0,055;0,815;0,019;0,071;0,300;224,80;50,00;3783,603;1395,111;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_bb_b3_00_15_49_a7_;0
2024-04-16 12:33:57;0,055;0,811;0,020;0,072;0,300;225,80;50,00;3783,604;1423,672;'01_03_14_08_d2_00_03_01_f4_00_37_00_14_00_48_03_2b_00_39_bb_b4_00_15_b9_38_;0
2024-04-16 12:34:59;0,055;0,828;0,017;0,070;0,300;221,30;50,00;3783,605;1392,106;'01_03_14_08_a5_00_03_01_f4_00_37_00_11_00_46_03_3c_00_39_bb_b5_00_15_3d_ea_;0
2024-04-16 12:36:05;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3783,606;1418,294;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_bb_b6_00_15_a4_36_;0
2024-04-16 12:37:06;0,056;0,823;0,021;0,073;0,300;226,70;50,00;3783,607;1398,279;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_49_03_37_00_39_bb_b7_00_15_56_07_;0
2024-04-16 12:38:08;0,056;0,819;0,022;0,073;0,300;227,70;50,00;3783,608;1378,669;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_49_03_33_00_39_bb_b8_00_15_09_6d_;0
2024-04-16 12:39:09;0,056;0,822;0,021;0,073;0,300;227,00;50,00;3783,609;1436,616;'01_03_14_08_de_00_03_01_f4_00_38_00_15_00_49_03_36_00_39_bb_b9_00_15_eb_c8_;0
2024-04-16 12:40:11;0,056;0,820;0,022;0,073;0,300;227,40;50,00;3783,610;1403,673;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_49_03_34_00_39_bb_ba_00_15_6b_19_;0
2024-04-16 12:41:12;0,056;0,821;0,021;0,073;0,300;227,10;50,00;3783,611;1393,908;'01_03_14_08_df_00_03_01_f4_00_38_00_15_00_49_03_35_00_39_bb_bb_00_15_44_f4_;0
2024-04-16 12:42:12;0,055;0,811;0,020;0,072;0,300;225,80;50,00;3783,612;1390,842;'01_03_14_08_d2_00_03_01_f4_00_37_00_14_00_48_03_2b_00_39_bb_bc_00_15_38_fa_;0
2024-04-16 12:43:14;0,056;0,826;0,020;0,072;0,300;225,80;50,00;3783,613;1408,052;'01_03_14_08_d2_00_03_01_f4_00_38_00_14_00_48_03_3a_00_39_bb_bd_00_15_7c_34_;0
2024-04-16 12:44:20;0,056;0,825;0,020;0,072;0,300;226,00;50,00;3783,614;1390,524;'01_03_14_08_d4_00_03_01_f4_00_38_00_14_00_48_03_39_00_39_bb_be_00_15_37_bc_;0
2024-04-16 12:45:21;0,057;0,819;0,025;0,075;0,300;231,80;50,00;3783,615;1425,275;'01_03_14_09_0e_00_03_01_f4_00_39_00_19_00_4b_03_33_00_39_bb_bf_00_15_bf_7b_;0
2024-04-16 12:46:23;0,057;0,817;0,026;0,076;0,300;232,30;50,00;3783,616;1404,537;'01_03_14_09_13_00_03_01_f4_00_39_00_1a_00_4c_03_31_00_39_bb_c0_00_15_6e_79_;0
2024-04-16 12:47:25;0,056;0,813;0,024;0,074;0,300;229,50;50,00;3783,617;1424,342;'01_03_14_08_f7_00_03_01_f4_00_38_00_18_00_4a_03_2d_00_39_bb_c1_00_15_bb_d6_;0
2024-04-16 12:48:32;0,056;0,812;0,024;0,074;0,300;229,70;49,90;3783,618;1406,717;'01_03_14_08_f9_00_03_01_f3_00_38_00_18_00_4a_03_2c_00_39_bb_c2_00_15_76_fd_;0
2024-04-16 12:49:33;0,056;0,809;0,024;0,075;0,300;230,70;49,90;3783,619;1419,952;'01_03_14_09_03_00_03_01_f3_00_38_00_18_00_4b_03_29_00_39_bb_c3_00_15_aa_b0_;0
2024-04-16 12:50:35;0,056;0,812;0,024;0,075;0,300;229,70;50,00;3783,620;1432,686;'01_03_14_08_f9_00_03_01_f4_00_38_00_18_00_4b_03_2c_00_39_bb_c4_00_15_dc_6e_;0
2024-04-16 12:51:36;0,056;0,810;0,024;0,075;0,300;230,40;50,00;3783,621;1407,735;'01_03_14_09_00_00_03_01_f4_00_38_00_18_00_4b_03_2a_00_39_bb_c5_00_15_7a_f7_;0
2024-04-16 12:52:38;0,057;0,822;0,025;0,075;0,300;231,00;50,00;3783,622;1432,003;'01_03_14_09_06_00_03_01_f4_00_39_00_19_00_4b_03_36_00_39_bb_c6_00_15_d9_c3_;0
2024-04-16 12:53:44;0,056;0,807;0,025;0,075;0,300;231,30;50,00;3783,623;1432,726;'01_03_14_09_09_00_03_01_f4_00_38_00_19_00_4b_03_27_00_39_bb_c7_00_15_dc_96_;0
2024-04-16 12:54:46;0,056;0,807;0,025;0,075;0,300;231,20;49,90;3783,624;1414,763;'01_03_14_09_08_00_03_01_f3_00_38_00_19_00_4b_03_27_00_39_bb_c8_00_15_96_6b_;0
2024-04-16 12:55:47;0,056;0,821;0,021;0,073;0,300;227,30;49,90;3783,625;1410,560;'01_03_14_08_e1_00_03_01_f3_00_38_00_15_00_49_03_35_00_39_bb_c9_00_15_86_00_;0
2024-04-16 12:56:49;0,056;0,827;0,020;0,072;0,300;225,70;50,00;3783,626;1415,338;'01_03_14_08_d1_00_03_01_f4_00_38_00_14_00_48_03_3b_00_39_bb_ca_00_15_98_aa_;0
2024-04-16 12:57:51;0,055;0,811;0,019;0,072;0,300;226,00;50,00;3783,627;1382,940;'01_03_14_08_d4_00_03_01_f4_00_37_00_13_00_48_03_2b_00_39_bb_cb_00_15_1a_1c_;0
2024-04-16 12:58:57;0,056;0,819;0,021;0,073;0,300;227,90;50,00;3783,628;1392,523;'01_03_14_08_e7_00_03_01_f4_00_38_00_15_00_49_03_33_00_39_bb_cc_00_15_3f_8b_;0
2024-04-16 13:00:00;0,056;0,826;0,020;0,072;0,300;225,80;50,00;3783,629;1408,495;'01_03_14_08_d2_00_03_01_f4_00_38_00_14_00_48_03_3a_00_39_bb_cd_00_15_7d_ef_;0
2024-04-16 13:01:02;0,055;0,811;0,021;0,072;0,300;225,80;49,90;3783,630;1432,351;'01_03_14_08_d2_00_03_01_f3_00_37_00_15_00_48_03_2b_00_39_bb_ce_00_15_db_1f_;0
2024-04-16 13:02:09;0,055;0,819;0,019;0,072;0,300;223,80;49,90;3783,631;1409,295;'01_03_14_08_be_00_03_01_f3_00_37_00_13_00_48_03_33_00_39_bb_cf_00_15_81_0f_;0
2024-04-16 13:03:10;0,055;0,820;0,019;0,071;0,300;223,40;50,00;3783,632;1389,003;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_bb_d0_00_15_31_cb_;0
2024-04-16 13:04:11;0,055;0,822;0,018;0,071;0,300;222,80;50,00;3783,632;1408,030;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_47_03_36_00_39_bb_d0_00_15_7c_1e_;0
2024-04-16 13:05:12;0,054;0,803;0,019;0,070;0,300;224,10;50,00;3783,633;1438,965;'01_03_14_08_c1_00_03_01_f4_00_36_00_13_00_46_03_23_00_39_bb_d1_00_15_f4_f5_;0
2024-04-16 13:06:20;0,055;0,812;0,020;0,072;0,300;225,60;50,00;3783,634;1398,367;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_48_03_2c_00_39_bb_d2_00_15_56_5f_;0
2024-04-16 13:07:31;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3783,636;1416,608;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_bb_d4_00_15_9d_a0_;0
2024-04-16 13:08:33;0,054;0,809;0,018;0,070;0,300;222,40;50,00;3783,637;1408,255;'01_03_14_08_b0_00_03_01_f4_00_36_00_12_00_46_03_29_00_39_bb_d5_00_15_7c_ff_;0
2024-04-16 13:09:34;0,055;0,815;0,019;0,072;0,300;224,80;50,00;3783,637;1435,720;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_48_03_2f_00_39_bb_d5_00_15_e8_48_;0
2024-04-16 13:10:35;0,055;0,819;0,019;0,071;0,300;223,60;50,00;3783,638;1388,418;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_bb_d6_00_15_2f_82_;0
2024-04-16 13:11:37;0,056;0,827;0,021;0,072;0,300;225,70;49,90;3783,639;1395,538;'01_03_14_08_d1_00_03_01_f3_00_38_00_15_00_48_03_3b_00_39_bb_d7_00_15_4b_52_;0
2024-04-16 13:12:43;0,055;0,810;0,021;0,071;0,300;226,30;50,00;3783,640;1433,637;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_47_03_2a_00_39_bb_d8_00_15_e0_25_;0
2024-04-16 13:13:45;0,056;0,828;0,020;0,072;0,300;225,20;50,00;3783,641;1439,169;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_bb_d9_00_15_f5_c1_;0
2024-04-16 13:14:46;0,055;0,809;0,020;0,072;0,300;226,50;50,00;3783,642;1400,064;'01_03_14_08_d9_00_03_01_f4_00_37_00_14_00_48_03_29_00_39_bb_da_00_15_5d_00_;0
2024-04-16 13:15:48;0,056;0,828;0,020;0,072;0,300;225,40;49,90;3783,643;1403,579;'01_03_14_08_ce_00_03_01_f3_00_38_00_14_00_48_03_3c_00_39_bb_db_00_15_6a_bb_;0
2024-04-16 13:16:49;0,055;0,810;0,021;0,072;0,300;226,30;49,90;3783,644;1419,030;'01_03_14_08_d7_00_03_01_f3_00_37_00_15_00_48_03_2a_00_39_bb_dc_00_15_a7_16_;0
2024-04-16 13:17:50;0,055;0,814;0,020;0,071;0,300;225,20;49,90;3783,645;1414,396;'01_03_14_08_cc_00_03_01_f3_00_37_00_14_00_47_03_2e_00_39_bb_dd_00_15_94_fc_;0
2024-04-16 13:18:57;0,056;0,824;0,020;0,072;0,300;226,40;50,00;3783,646;1389,619;'01_03_14_08_d8_00_03_01_f4_00_38_00_14_00_48_03_38_00_39_bb_de_00_15_34_33_;0
2024-04-16 13:19:59;0,055;0,812;0,020;0,072;0,300;225,70;50,00;3783,647;1440,352;'01_03_14_08_d1_00_03_01_f4_00_37_00_14_00_48_03_2c_00_39_bb_df_00_15_fa_60_;0
2024-04-16 13:20:59;0,056;0,823;0,021;0,073;0,300;226,60;50,00;3783,648;1432,107;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_49_03_37_00_39_bb_e0_00_15_da_2b_;0
2024-04-16 13:22:00;0,055;0,815;0,020;0,072;0,300;224,80;50,00;3783,649;1422,322;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_48_03_2f_00_39_bb_e1_00_15_b3_f2_;0
2024-04-16 13:23:02;0,055;0,822;0,017;0,070;0,300;223,00;50,00;3783,650;1418,941;'01_03_14_08_b6_00_03_01_f4_00_37_00_11_00_46_03_36_00_39_bb_e2_00_15_a6_bd_;0
2024-04-16 13:24:04;0,056;0,827;0,020;0,072;0,300;225,60;50,00;3783,651;1406,110;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_48_03_3b_00_39_bb_e3_00_15_74_9e_;0
2024-04-16 13:25:05;0,055;0,823;0,017;0,071;0,300;222,70;50,00;3783,652;1414,944;'01_03_14_08_b3_00_03_01_f4_00_37_00_11_00_47_03_37_00_39_bb_e4_00_15_97_20_;0
2024-04-16 13:26:44;0,055;0,823;0,018;0,071;0,300;222,70;50,00;3783,653;1427,876;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_47_03_37_00_39_bb_e5_00_15_c9_a4_;0
2024-04-16 13:27:46;0,054;0,803;0,019;0,070;0,300;223,90;50,00;3783,654;1406,233;'01_03_14_08_bf_00_03_01_f4_00_36_00_13_00_46_03_23_00_39_bb_e6_00_15_75_19_;0
2024-04-16 13:28:48;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3783,655;1404,335;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_bb_e7_00_15_6d_af_;0
2024-04-16 13:29:50;0,055;0,816;0,019;0,071;0,300;224,50;50,00;3783,656;1439,768;'01_03_14_08_c5_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_bb_e8_00_15_f8_18_;0
2024-04-16 13:30:55;0,056;0,822;0,021;0,073;0,300;227,00;50,00;3783,657;1436,633;'01_03_14_08_de_00_03_01_f4_00_38_00_15_00_49_03_36_00_39_bb_e9_00_15_eb_d9_;0
2024-04-16 13:31:57;0,055;0,816;0,019;0,071;0,300;224,50;49,90;3783,658;1384,154;'01_03_14_08_c5_00_03_01_f3_00_37_00_13_00_47_03_30_00_39_bb_ea_00_15_1e_da_;0
2024-04-16 13:32:58;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3783,659;1389,552;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_bb_eb_00_15_33_f0_;0
2024-04-16 13:34:00;0,055;0,815;0,019;0,071;0,300;224,80;50,00;3783,660;1407,413;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_bb_ec_00_15_79_b5_;0
2024-04-16 13:35:07;0,055;0,827;0,017;0,070;0,300;221,60;50,00;3783,661;1434,708;'01_03_14_08_a8_00_03_01_f4_00_37_00_11_00_46_03_3b_00_39_bb_ed_00_15_e4_54_;0
2024-04-16 13:36:08;0,055;0,827;0,017;0,070;0,300;221,60;50,00;3783,662;1381,460;'01_03_14_08_a8_00_03_01_f4_00_37_00_11_00_46_03_3b_00_39_bb_ee_00_15_14_54_;0
2024-04-16 13:37:09;0,055;0,826;0,017;0,070;0,300;221,90;49,90;3783,663;1398,290;'01_03_14_08_ab_00_03_01_f3_00_37_00_11_00_46_03_3a_00_39_bb_ef_00_15_56_12_;0
2024-04-16 13:38:11;0,054;0,821;0,016;0,068;0,300;219,20;49,90;3783,664;1404,648;'01_03_14_08_90_00_03_01_f3_00_36_00_10_00_44_03_35_00_39_bb_f0_00_15_6e_e8_;0
2024-04-16 13:39:12;0,054;0,813;0,017;0,069;0,300;221,40;50,00;3783,665;1388,235;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_bb_f1_00_15_2e_cb_;0
2024-04-16 13:40:14;0,055;0,823;0,018;0,071;0,300;222,70;50,00;3783,666;1407,392;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_47_03_37_00_39_bb_f2_00_15_79_a0_;0
2024-04-16 13:41:14;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3783,667;1387,947;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_bb_f3_00_15_2d_ab_;0
2024-04-16 13:42:21;0,055;0,823;0,017;0,070;0,300;222,70;50,00;3783,668;1416,053;'01_03_14_08_b3_00_03_01_f4_00_37_00_11_00_46_03_37_00_39_bb_f4_00_15_9b_75_;0
2024-04-16 13:43:22;0,053;0,798;0,017;0,068;0,300;221,30;50,00;3783,669;1384,478;'01_03_14_08_a5_00_03_01_f4_00_35_00_11_00_44_03_1e_00_39_bb_f5_00_15_20_1e_;0
2024-04-16 13:44:24;0,055;0,828;0,017;0,070;0,300;221,20;50,00;3783,670;1438,146;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_46_03_3c_00_39_bb_f6_00_15_f1_c2_;0
2024-04-16 13:45:25;0,055;0,825;0,018;0,070;0,300;222,00;50,00;3783,671;1382,439;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_bb_f7_00_15_18_27_;0
2024-04-16 13:46:32;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3783,672;1399,913;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_bb_f8_00_15_5c_69_;0
2024-04-16 13:47:33;0,055;0,818;0,019;0,071;0,300;223,90;50,00;3783,673;1395,407;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_bb_f9_00_15_4a_cf_;0
2024-04-16 13:48:35;0,056;0,826;0,020;0,072;0,300;225,90;50,00;3783,674;1438,173;'01_03_14_08_d3_00_03_01_f4_00_38_00_14_00_48_03_3a_00_39_bb_fa_00_15_f1_dd_;0
2024-04-16 13:49:37;0,055;0,815;0,019;0,071;0,300;224,70;50,00;3783,675;1416,868;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_bb_fb_00_15_9e_a4_;0
2024-04-16 13:50:38;0,055;0,822;0,018;0,070;0,300;223,00;49,90;3783,675;1392,444;'01_03_14_08_b6_00_03_01_f3_00_37_00_12_00_46_03_36_00_39_bb_fb_00_15_3f_3c_;0
2024-04-16 13:51:44;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3783,676;1389,494;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_bb_fc_00_15_33_b6_;0
2024-04-16 13:52:46;0,055;0,817;0,019;0,070;0,300;224,30;50,00;3783,677;1408,004;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_46_03_31_00_39_bb_fd_00_15_7c_04_;0
2024-04-16 13:53:47;0,056;0,833;0,019;0,071;0,300;223,90;50,00;3783,678;1420,742;'01_03_14_08_bf_00_03_01_f4_00_38_00_13_00_47_03_41_00_39_bb_fe_00_15_ad_c6_;0
2024-04-16 13:54:48;0,055;0,816;0,019;0,071;0,300;224,60;50,00;3783,679;1379,416;'01_03_14_08_c6_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_bb_ff_00_15_0c_58_;0
2024-04-16 13:55:49;0,055;0,822;0,018;0,070;0,300;222,80;49,90;3783,680;1390,081;'01_03_14_08_b4_00_03_01_f3_00_37_00_12_00_46_03_36_00_39_bc_00_00_15_36_01_;0
2024-04-16 13:56:51;0,055;0,816;0,019;0,071;0,300;224,50;49,90;3783,681;1404,826;'01_03_14_08_c5_00_03_01_f3_00_37_00_13_00_47_03_30_00_39_bc_01_00_15_6f_9a_;0
2024-04-16 13:57:57;0,055;0,815;0,019;0,071;0,300;224,80;49,90;3783,682;1400,822;'01_03_14_08_c8_00_03_01_f3_00_37_00_13_00_47_03_2f_00_39_bc_02_00_15_5f_f6_;0
2024-04-16 13:58:59;0,056;0,818;0,022;0,073;0,300;228,10;50,00;3783,683;1407,917;'01_03_14_08_e9_00_03_01_f4_00_38_00_16_00_49_03_32_00_39_bc_03_00_15_7b_ad_;0
2024-04-16 14:00:00;0,056;0,826;0,020;0,072;0,300;225,80;50,00;3783,684;1420,453;'01_03_14_08_d2_00_03_01_f4_00_38_00_14_00_48_03_3a_00_39_bc_04_00_15_ac_a5_;0
2024-04-16 14:01:02;0,056;0,829;0,020;0,072;0,300;225,00;49,90;3783,685;1436,165;'01_03_14_08_ca_00_03_01_f3_00_38_00_14_00_48_03_3d_00_39_bc_05_00_15_ea_05_;0
2024-04-16 14:02:03;0,056;0,825;0,021;0,072;0,300;226,20;49,90;3783,686;1412,267;'01_03_14_08_d6_00_03_01_f3_00_38_00_15_00_48_03_39_00_39_bc_06_00_15_8c_ab_;0
2024-04-16 14:03:10;0,056;0,823;0,021;0,073;0,300;226,60;49,90;3783,687;1387,626;'01_03_14_08_da_00_03_01_f3_00_38_00_15_00_49_03_37_00_39_bc_07_00_15_2c_6a_;0
2024-04-16 14:04:12;0,055;0,810;0,021;0,072;0,300;226,20;49,90;3783,688;1432,486;'01_03_14_08_d6_00_03_01_f3_00_37_00_15_00_48_03_2a_00_39_bc_08_00_15_db_a6_;0
2024-04-16 14:05:14;0,055;0,819;0,019;0,071;0,300;223,80;49,90;3783,689;1384,886;'01_03_14_08_be_00_03_01_f3_00_37_00_13_00_47_03_33_00_39_bc_09_00_15_21_b6_;0
2024-04-16 14:06:20;0,055;0,815;0,020;0,071;0,300;224,70;49,90;3783,690;1413,973;'01_03_14_08_c7_00_03_01_f3_00_37_00_14_00_47_03_2f_00_39_bc_0a_00_15_93_55_;0
2024-04-16 14:07:22;0,055;0,816;0,020;0,071;0,300;224,60;49,90;3783,691;1380,776;'01_03_14_08_c6_00_03_01_f3_00_37_00_14_00_47_03_30_00_39_bc_0b_00_15_11_a8_;0
2024-04-16 14:08:23;0,054;0,807;0,018;0,070;0,300;222,80;49,90;3783,692;1439,106;'01_03_14_08_b4_00_03_01_f3_00_36_00_12_00_46_03_27_00_39_bc_0c_00_15_f5_82_;0
2024-04-16 14:09:25;0,055;0,817;0,020;0,071;0,300;224,30;49,90;3783,693;1387,941;'01_03_14_08_c3_00_03_01_f3_00_37_00_14_00_47_03_31_00_39_bc_0d_00_15_2d_a5_;0
2024-04-16 14:10:27;0,055;0,816;0,020;0,071;0,300;224,40;49,90;3783,694;1406,993;'01_03_14_08_c4_00_03_01_f3_00_37_00_14_00_47_03_30_00_39_bc_0e_00_15_78_11_;0
2024-04-16 14:11:33;0,055;0,813;0,020;0,072;0,300;225,40;49,90;3783,695;1392,377;'01_03_14_08_ce_00_03_01_f3_00_37_00_14_00_48_03_2d_00_39_bc_0f_00_15_3e_f9_;0
2024-04-16 14:12:34;0,055;0,829;0,017;0,070;0,300;221,10;49,90;3783,696;1438,711;'01_03_14_08_a3_00_03_01_f3_00_37_00_11_00_46_03_3d_00_39_bc_10_00_15_f3_f7_;0
2024-04-16 14:13:36;0,054;0,813;0,017;0,069;0,300;221,20;50,00;3783,697;1398,769;'01_03_14_08_a4_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_bc_11_00_15_57_f1_;0
2024-04-16 14:14:37;0,054;0,814;0,017;0,069;0,300;220,90;50,00;3783,698;1398,845;'01_03_14_08_a1_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_bc_12_00_15_58_3d_;0
2024-04-16 14:15:38;0,055;0,828;0,018;0,070;0,300;221,30;50,00;3783,699;1430,521;'01_03_14_08_a5_00_03_01_f4_00_37_00_12_00_46_03_3c_00_39_bc_13_00_15_d3_f9_;0
2024-04-16 14:16:39;0,055;0,824;0,018;0,070;0,300;222,30;49,90;3783,700;1440,547;'01_03_14_08_af_00_03_01_f3_00_37_00_12_00_46_03_38_00_39_bc_14_00_15_fb_23_;0
2024-04-16 14:17:46;0,055;0,804;0,022;0,071;0,300;227,80;50,00;3783,701;1434,322;'01_03_14_08_e6_00_03_01_f4_00_37_00_16_00_47_03_24_00_39_bc_15_00_15_e2_d2_;0
2024-04-16 14:18:48;0,055;0,807;0,022;0,072;0,300;226,90;50,00;3783,702;1411,331;'01_03_14_08_dd_00_03_01_f4_00_37_00_16_00_48_03_27_00_39_bc_16_00_15_89_03_;0
2024-04-16 14:19:49;0,055;0,807;0,021;0,072;0,300;227,00;49,90;3783,703;1430,721;'01_03_14_08_de_00_03_01_f3_00_37_00_15_00_48_03_27_00_39_bc_17_00_15_d4_c1_;0
2024-04-16 14:20:51;0,055;0,814;0,020;0,072;0,300;225,20;49,90;3783,703;1438,790;'01_03_14_08_cc_00_03_01_f3_00_37_00_14_00_48_03_2e_00_39_bc_17_00_15_f4_46_;0
2024-04-16 14:21:52;0,055;0,826;0,017;0,070;0,300;221,80;49,90;3783,704;1432,424;'01_03_14_08_aa_00_03_01_f3_00_37_00_11_00_46_03_3a_00_39_bc_18_00_15_db_68_;0
2024-04-16 14:22:58;0,054;0,816;0,017;0,070;0,300;220,40;50,00;3783,705;1417,895;'01_03_14_08_9c_00_03_01_f4_00_36_00_11_00_46_03_30_00_39_bc_19_00_15_a2_a7_;0
2024-04-16 14:23:59;0,055;0,826;0,018;0,070;0,300;221,90;49,90;3783,706;1394,704;'01_03_14_08_ab_00_03_01_f3_00_37_00_12_00_46_03_3a_00_39_bc_1a_00_15_48_10_;0
2024-04-16 14:25:00;0,055;0,809;0,021;0,072;0,300;226,40;50,00;3783,707;1389,704;'01_03_14_08_d8_00_03_01_f4_00_37_00_15_00_48_03_29_00_39_bc_1b_00_15_34_88_;0
2024-04-16 14:26:47;0,055;0,825;0,018;0,070;0,300;222,20;50,00;3783,709;1392,927;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_bc_1d_00_15_41_1f_;0
2024-04-16 14:27:49;0,055;0,810;0,021;0,072;0,300;226,20;49,90;3783,710;1391,202;'01_03_14_08_d6_00_03_01_f3_00_37_00_15_00_48_03_2a_00_39_bc_1e_00_15_3a_62_;0
2024-04-16 14:28:51;0,056;0,820;0,022;0,073;0,300;227,50;50,00;3783,711;1394,610;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_49_03_34_00_39_bc_1f_00_15_47_b2_;0
2024-04-16 14:29:52;0,056;0,825;0,021;0,072;0,300;226,00;50,00;3783,712;1397,722;'01_03_14_08_d4_00_03_01_f4_00_38_00_15_00_48_03_39_00_39_bc_20_00_15_53_da_;0
2024-04-16 14:30:54;0,055;0,815;0,020;0,071;0,300;224,70;50,00;3783,713;1418,335;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_bc_21_00_15_a4_5f_;0
2024-04-16 14:32:01;0,054;0,797;0,021;0,070;0,300;225,60;50,00;3783,714;1392,070;'01_03_14_08_d0_00_03_01_f4_00_36_00_15_00_46_03_1d_00_39_bc_22_00_15_3d_c6_;0
2024-04-16 14:33:02;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3783,715;1416,761;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_bc_23_00_15_9e_39_;0
2024-04-16 14:34:03;0,055;0,826;0,018;0,070;0,300;221,80;50,00;3783,716;1397,538;'01_03_14_08_aa_00_03_01_f4_00_37_00_12_00_46_03_3a_00_39_bc_24_00_15_53_22_;0
2024-04-16 14:35:05;0,055;0,823;0,018;0,070;0,300;222,60;50,00;3783,717;1439,872;'01_03_14_08_b2_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_bc_25_00_15_f8_80_;0
2024-04-16 14:36:06;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3783,718;1384,105;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_bc_26_00_15_1e_a9_;0
2024-04-16 14:37:13;0,055;0,820;0,019;0,070;0,300;223,40;50,00;3783,719;1412,317;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_bc_27_00_15_8c_dd_;0
2024-04-16 14:38:15;0,055;0,820;0,019;0,070;0,300;223,40;49,90;3783,720;1440,732;'01_03_14_08_ba_00_03_01_f3_00_37_00_13_00_46_03_34_00_39_bc_28_00_15_fb_dc_;0
2024-04-16 14:39:16;0,055;0,815;0,020;0,071;0,300;224,70;49,90;3783,721;1401,503;'01_03_14_08_c7_00_03_01_f3_00_37_00_14_00_47_03_2f_00_39_bc_29_00_15_62_9f_;0
2024-04-16 14:40:17;0,055;0,811;0,021;0,072;0,300;225,80;50,00;3783,721;1387,870;'01_03_14_08_d2_00_03_01_f4_00_37_00_15_00_48_03_2b_00_39_bc_29_00_15_2d_5e_;0
2024-04-16 14:41:19;0,056;0,820;0,022;0,072;0,300;227,40;50,00;3783,722;1402,832;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_48_03_34_00_39_bc_2a_00_15_67_d0_;0
2024-04-16 14:42:20;0,056;0,821;0,022;0,072;0,300;227,30;50,00;3783,723;1401,492;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_48_03_35_00_39_bc_2b_00_15_62_94_;0
2024-04-16 14:43:21;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3783,724;1382,128;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_39_bc_2c_00_15_16_f0_;0
2024-04-16 14:44:28;0,055;0,810;0,021;0,072;0,300;226,30;49,90;3783,725;1439,633;'01_03_14_08_d7_00_03_01_f3_00_37_00_15_00_48_03_2a_00_39_bc_2d_00_15_f7_91_;0
2024-04-16 14:45:30;0,056;0,823;0,022;0,073;0,300;226,80;49,90;3783,726;1407,598;'01_03_14_08_dc_00_03_01_f3_00_38_00_16_00_49_03_37_00_39_bc_2e_00_15_7a_6e_;0
2024-04-16 14:46:31;0,055;0,821;0,019;0,070;0,300;223,20;49,90;3783,727;1385,317;'01_03_14_08_b8_00_03_01_f3_00_37_00_13_00_46_03_35_00_39_bc_2f_00_15_23_65_;0
2024-04-16 14:47:32;0,055;0,825;0,018;0,070;0,300;222,00;49,90;3783,728;1437,612;'01_03_14_08_ac_00_03_01_f3_00_37_00_12_00_46_03_39_00_39_bc_30_00_15_ef_ac_;0
2024-04-16 14:48:34;0,055;0,819;0,019;0,071;0,300;223,80;49,90;3783,729;1417,339;'01_03_14_08_be_00_03_01_f3_00_37_00_13_00_47_03_33_00_39_bc_31_00_15_a0_7b_;0
2024-04-16 14:49:40;0,056;0,833;0,019;0,071;0,300;224,00;49,90;3783,730;1386,065;'01_03_14_08_c0_00_03_01_f3_00_38_00_13_00_47_03_41_00_39_bc_32_00_15_26_51_;0
2024-04-16 14:50:42;0,055;0,825;0,018;0,070;0,300;222,10;49,90;3783,731;1385,040;'01_03_14_08_ad_00_03_01_f3_00_37_00_12_00_46_03_39_00_39_bc_33_00_15_22_50_;0
2024-04-16 14:51:43;0,055;0,822;0,019;0,071;0,300;223,00;50,00;3783,732;1392,665;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_47_03_36_00_39_bc_34_00_15_40_19_;0
2024-04-16 14:52:44;0,056;0,835;0,019;0,071;0,300;223,50;50,00;3783,733;1380,284;'01_03_14_08_bb_00_03_01_f4_00_38_00_13_00_47_03_43_00_39_bc_35_00_15_0f_bc_;0
2024-04-16 14:53:46;0,055;0,815;0,020;0,071;0,300;224,80;50,00;3783,734;1393,486;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_bc_36_00_15_43_4e_;0
2024-04-16 14:54:47;0,055;0,827;0,018;0,070;0,300;221,60;50,00;3783,735;1428,383;'01_03_14_08_a8_00_03_01_f4_00_37_00_12_00_46_03_3b_00_39_bc_37_00_15_cb_9f_;0
2024-04-16 14:55:52;0,054;0,813;0,018;0,069;0,300;221,30;50,00;3783,736;1422,465;'01_03_14_08_a5_00_03_01_f4_00_36_00_12_00_45_03_2d_00_39_bc_38_00_15_b4_81_;0
2024-04-16 14:56:54;0,055;0,829;0,017;0,070;0,300;220,90;49,90;3783,737;1399,687;'01_03_14_08_a1_00_03_01_f3_00_37_00_11_00_46_03_3d_00_39_bc_39_00_15_5b_87_;0
2024-04-16 14:57:55;0,055;0,826;0,018;0,070;0,300;221,90;49,90;3783,738;1395,162;'01_03_14_08_ab_00_03_01_f3_00_37_00_12_00_46_03_3a_00_39_bc_3a_00_15_49_da_;0
2024-04-16 14:58:57;0,055;0,825;0,018;0,071;0,300;222,00;49,90;3783,739;1414,142;'01_03_14_08_ac_00_03_01_f3_00_37_00_12_00_47_03_39_00_39_bc_3b_00_15_93_fe_;0
2024-04-16 14:59:58;0,054;0,813;0,018;0,069;0,300;221,40;49,90;3783,740;1439,238;'01_03_14_08_a6_00_03_01_f3_00_36_00_12_00_45_03_2d_00_39_bc_3c_00_15_f6_06_;0
2024-04-16 15:01:00;0,055;0,828;0,018;0,070;0,300;221,20;49,90;3783,741;1427,726;'01_03_14_08_a4_00_03_01_f3_00_37_00_12_00_46_03_3c_00_39_bc_3d_00_15_c9_0e_;0
2024-04-16 15:02:06;0,055;0,830;0,017;0,070;0,300;220,70;50,00;3783,742;1424,297;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_46_03_3e_00_39_bc_3e_00_15_bb_a9_;0
2024-04-16 15:03:08;0,055;0,831;0,017;0,070;0,300;220,50;50,00;3783,743;1409,809;'01_03_14_08_9d_00_03_01_f4_00_37_00_11_00_46_03_3f_00_39_bc_3f_00_15_83_11_;0
2024-04-16 15:04:10;0,055;0,829;0,017;0,070;0,300;221,00;50,00;3783,744;1411,352;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_bc_40_00_15_89_18_;0
2024-04-16 15:05:11;0,055;0,826;0,017;0,070;0,300;221,90;50,00;3783,745;1405,317;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_bc_41_00_15_71_85_;0
2024-04-16 15:06:18;0,055;0,823;0,019;0,071;0,300;222,50;50,00;3783,746;1377,399;'01_03_14_08_b1_00_03_01_f4_00_37_00_13_00_47_03_37_00_39_bc_42_00_15_04_77_;0
2024-04-16 15:07:20;0,056;0,838;0,018;0,071;0,300;222,70;50,00;3783,747;1400,315;'01_03_14_08_b3_00_03_01_f4_00_38_00_12_00_47_03_46_00_39_bc_43_00_15_5d_fb_;0
2024-04-16 15:08:21;0,056;0,838;0,018;0,071;0,300;222,50;49,90;3783,748;1430,144;'01_03_14_08_b1_00_03_01_f3_00_38_00_12_00_47_03_46_00_39_bc_44_00_15_d2_80_;0
2024-04-16 15:09:23;0,055;0,824;0,018;0,071;0,300;222,30;50,00;3783,748;1421,728;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_47_03_38_00_39_bc_44_00_15_b1_a0_;0
2024-04-16 15:10:29;0,055;0,826;0,018;0,071;0,300;221,90;50,00;3783,749;1389,200;'01_03_14_08_ab_00_03_01_f4_00_37_00_12_00_47_03_3a_00_39_bc_45_00_15_32_90_;0
2024-04-16 15:11:30;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3783,750;1406,088;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_bc_46_00_15_74_88_;0
2024-04-16 15:12:31;0,055;0,826;0,018;0,070;0,300;221,80;49,90;3783,751;1434,686;'01_03_14_08_aa_00_03_01_f3_00_37_00_12_00_46_03_3a_00_39_bc_47_00_15_e4_3e_;0
2024-04-16 15:13:33;0,056;0,829;0,020;0,072;0,300;225,00;49,90;3783,752;1407,506;'01_03_14_08_ca_00_03_01_f3_00_38_00_14_00_48_03_3d_00_39_bc_48_00_15_7a_12_;0
2024-04-16 15:14:34;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3783,753;1388,212;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_bc_49_00_15_2e_b4_;0
2024-04-16 15:15:36;0,056;0,835;0,019;0,072;0,300;223,40;49,90;3783,754;1377,642;'01_03_14_08_ba_00_03_01_f3_00_38_00_13_00_48_03_43_00_39_bc_4a_00_15_05_6a_;0
2024-04-16 15:16:42;0,055;0,828;0,018;0,070;0,300;221,40;49,90;3783,755;1397,100;'01_03_14_08_a6_00_03_01_f3_00_37_00_12_00_46_03_3c_00_39_bc_4b_00_15_51_6c_;0
2024-04-16 15:17:44;0,056;0,837;0,019;0,071;0,300;223,00;49,90;3783,756;1429,962;'01_03_14_08_b6_00_03_01_f3_00_38_00_13_00_47_03_45_00_39_bc_4c_00_15_d1_ca_;0
2024-04-16 15:18:46;0,055;0,826;0,018;0,070;0,300;221,70;49,90;3783,757;1409,144;'01_03_14_08_a9_00_03_01_f3_00_37_00_12_00_46_03_3a_00_39_bc_4d_00_15_80_78_;0
2024-04-16 15:19:47;0,055;0,834;0,017;0,070;0,300;219,60;49,90;3783,758;1435,282;'01_03_14_08_94_00_03_01_f3_00_37_00_11_00_46_03_42_00_39_bc_4e_00_15_e6_92_;0
2024-04-16 15:20:54;0,055;0,835;0,016;0,069;0,300;219,40;49,90;3783,759;1392,406;'01_03_14_08_92_00_03_01_f3_00_37_00_10_00_45_03_43_00_39_bc_4f_00_15_3f_16_;0
2024-04-16 15:21:55;0,055;0,834;0,016;0,070;0,300;219,80;49,90;3783,760;1440,720;'01_03_14_08_96_00_03_01_f3_00_37_00_10_00_46_03_42_00_39_bc_50_00_15_fb_d0_;0
2024-04-16 15:22:57;0,055;0,834;0,016;0,070;0,300;219,80;50,00;3783,761;1436,946;'01_03_14_08_96_00_03_01_f4_00_37_00_10_00_46_03_42_00_39_bc_51_00_15_ed_12_;0
2024-04-16 15:23:58;0,055;0,829;0,017;0,070;0,300;221,00;49,90;3783,762;1404,447;'01_03_14_08_a2_00_03_01_f3_00_37_00_11_00_46_03_3d_00_39_bc_52_00_15_6e_1f_;0
2024-04-16 15:25:00;0,055;0,829;0,017;0,070;0,300;221,10;49,90;3783,763;1376,803;'01_03_14_08_a3_00_03_01_f3_00_37_00_11_00_46_03_3d_00_39_bc_53_00_15_02_23_;0
2024-04-16 15:26:50;0,055;0,826;0,018;0,070;0,300;221,70;49,90;3783,765;1376,383;'01_03_14_08_a9_00_03_01_f3_00_37_00_12_00_46_03_3a_00_39_bc_55_00_15_00_7f_;0
2024-04-16 15:27:52;0,055;0,828;0,018;0,070;0,300;221,40;49,90;3783,766;1425,770;'01_03_14_08_a6_00_03_01_f3_00_37_00_12_00_46_03_3c_00_39_bc_56_00_15_c1_6a_;0
2024-04-16 15:28:54;0,055;0,831;0,017;0,070;0,300;220,50;49,90;3783,767;1394,127;'01_03_14_08_9d_00_03_01_f3_00_37_00_11_00_46_03_3f_00_39_bc_57_00_15_45_cf_;0
2024-04-16 15:29:55;0,055;0,832;0,016;0,070;0,300;220,10;50,00;3783,767;1407,430;'01_03_14_08_99_00_03_01_f4_00_37_00_10_00_46_03_40_00_39_bc_57_00_15_79_c6_;0
2024-04-16 15:31:02;0,055;0,834;0,016;0,070;0,300;219,70;49,90;3783,768;1392,214;'01_03_14_08_95_00_03_01_f3_00_37_00_10_00_46_03_42_00_39_bc_58_00_15_3e_56_;0
2024-04-16 15:32:03;0,054;0,815;0,017;0,069;0,300;220,60;50,00;3783,769;1384,698;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_bc_59_00_15_20_fa_;0
2024-04-16 15:33:04;0,055;0,828;0,017;0,070;0,300;221,20;49,90;3783,770;1406,869;'01_03_14_08_a4_00_03_01_f3_00_37_00_11_00_46_03_3c_00_39_bc_5a_00_15_77_95_;0
2024-04-16 15:34:05;0,055;0,822;0,018;0,070;0,300;222,80;49,90;3783,771;1394,642;'01_03_14_08_b4_00_03_01_f3_00_37_00_12_00_46_03_36_00_39_bc_5b_00_15_47_d2_;0
2024-04-16 15:35:07;0,055;0,825;0,018;0,070;0,300;222,20;49,90;3783,772;1398,281;'01_03_14_08_ae_00_03_01_f3_00_37_00_12_00_46_03_39_00_39_bc_5c_00_15_56_09_;0
2024-04-16 15:36:08;0,055;0,828;0,018;0,070;0,300;221,40;49,90;3783,773;1421,480;'01_03_14_08_a6_00_03_01_f3_00_37_00_12_00_46_03_3c_00_39_bc_5d_00_15_b0_a8_;0
2024-04-16 15:37:15;0,055;0,830;0,017;0,069;0,300;220,70;49,90;3783,774;1435,717;'01_03_14_08_9f_00_03_01_f3_00_37_00_11_00_45_03_3e_00_39_bc_5e_00_15_e8_45_;0
2024-04-16 15:38:17;0,055;0,829;0,017;0,070;0,300;221,00;50,00;3783,775;1423,582;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_bc_5f_00_15_b8_de_;0
2024-04-16 15:39:19;0,055;0,825;0,018;0,070;0,300;222,20;49,90;3783,776;1414,661;'01_03_14_08_ae_00_03_01_f3_00_37_00_12_00_46_03_39_00_39_bc_60_00_15_96_05_;0
