Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-16 15:40:20;0,055;0,828;0,017;0,069;0,300;221,20;49,90;3783,777;1381,032;'01_03_14_08_a4_00_03_01_f3_00_37_00_11_00_45_03_3c_00_39_bc_61_00_15_12_a8_;0
2024-04-16 15:41:27;0,055;0,831;0,017;0,069;0,300;220,60;49,90;3783,778;1377,653;'01_03_14_08_9e_00_03_01_f3_00_37_00_11_00_45_03_3f_00_39_bc_62_00_15_05_75_;0
2024-04-16 15:42:29;0,055;0,826;0,018;0,070;0,300;221,90;49,90;3783,779;1415,625;'01_03_14_08_ab_00_03_01_f3_00_37_00_12_00_46_03_3a_00_39_bc_63_00_15_99_c9_;0
2024-04-16 15:43:30;0,054;0,808;0,019;0,070;0,300;222,50;50,00;3783,780;1377,388;'01_03_14_08_b1_00_03_01_f4_00_36_00_13_00_46_03_28_00_39_bc_64_00_15_04_6c_;0
2024-04-16 15:44:31;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3783,781;1434,349;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_bc_65_00_15_e2_ed_;0
2024-04-16 15:45:33;0,055;0,820;0,018;0,070;0,300;223,40;50,00;3783,782;1431,605;'01_03_14_08_ba_00_03_01_f4_00_37_00_12_00_46_03_34_00_39_bc_66_00_15_d8_35_;0
2024-04-16 15:46:34;0,055;0,813;0,020;0,071;0,300;225,50;50,00;3783,783;1410,091;'01_03_14_08_cf_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_bc_67_00_15_84_2b_;0
2024-04-16 15:47:35;0,056;0,822;0,021;0,072;0,300;227,00;50,00;3783,784;1423,125;'01_03_14_08_de_00_03_01_f4_00_38_00_15_00_48_03_36_00_39_bc_68_00_15_b7_15_;0
2024-04-16 15:48:42;0,056;0,824;0,021;0,072;0,300;226,50;49,90;3783,785;1440,611;'01_03_14_08_d9_00_03_01_f3_00_38_00_15_00_48_03_38_00_39_bc_69_00_15_fb_63_;0
2024-04-16 15:49:44;0,056;0,824;0,021;0,072;0,300;226,40;50,00;3783,786;1405,341;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_bc_6a_00_15_71_9d_;0
2024-04-16 15:50:46;0,055;0,817;0,019;0,071;0,300;224,20;49,90;3783,787;1436,210;'01_03_14_08_c2_00_03_01_f3_00_37_00_13_00_47_03_31_00_39_bc_6b_00_15_ea_32_;0
2024-04-16 15:51:46;0,055;0,821;0,019;0,071;0,300;223,30;50,00;3783,788;1418,719;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_47_03_35_00_39_bc_6c_00_15_a5_df_;0
2024-04-16 15:52:47;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3783,789;1404,607;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_bc_6d_00_15_6e_bf_;0
2024-04-16 15:53:49;0,055;0,818;0,020;0,071;0,300;224,10;50,00;3783,789;1384,449;'01_03_14_08_c1_00_03_01_f4_00_37_00_14_00_47_03_32_00_39_bc_6d_00_15_20_01_;0
2024-04-16 15:54:56;0,055;0,813;0,020;0,072;0,300;225,40;50,00;3783,791;1407,461;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_48_03_2d_00_39_bc_6f_00_15_79_e5_;0
2024-04-16 15:55:58;0,056;0,825;0,020;0,072;0,300;226,10;50,00;3783,792;1403,595;'01_03_14_08_d5_00_03_01_f4_00_38_00_14_00_48_03_39_00_39_bc_70_00_15_6a_cb_;0
2024-04-16 15:56:59;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3783,792;1396,119;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_bc_70_00_15_4d_97_;0
2024-04-16 15:58:01;0,055;0,813;0,020;0,072;0,300;225,40;50,00;3783,793;1382,883;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_48_03_2d_00_39_bc_71_00_15_19_e3_;0
2024-04-16 15:59:02;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3783,794;1383,709;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_bc_72_00_15_1d_1d_;0
2024-04-16 16:00:09;0,056;0,829;0,019;0,071;0,300;225,10;50,00;3783,795;1387,173;'01_03_14_08_cb_00_03_01_f4_00_38_00_13_00_47_03_3d_00_39_bc_73_00_15_2a_a5_;0
2024-04-16 16:01:11;0,055;0,815;0,019;0,071;0,300;224,90;50,00;3783,796;1426,642;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_bc_74_00_15_c4_d2_;0
2024-04-16 16:02:12;0,056;0,831;0,018;0,072;0,300;224,50;50,00;3783,797;1427,073;'01_03_14_08_c5_00_03_01_f4_00_38_00_12_00_48_03_3f_00_39_bc_75_00_15_c6_81_;0
2024-04-16 16:03:14;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3783,798;1421,448;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_bc_76_00_15_b0_88_;0
2024-04-16 16:04:16;0,055;0,822;0,018;0,070;0,300;223,00;50,00;3783,799;1423,521;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_bc_77_00_15_b8_a1_;0
2024-04-16 16:05:22;0,055;0,826;0,017;0,070;0,300;221,80;50,00;3783,800;1416,308;'01_03_14_08_aa_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_bc_78_00_15_9c_74_;0
2024-04-16 16:06:23;0,054;0,815;0,016;0,069;0,300;220,70;50,00;3783,801;1382,448;'01_03_14_08_9f_00_03_01_f4_00_36_00_10_00_45_03_2f_00_39_bc_79_00_15_18_30_;0
2024-04-16 16:07:25;0,055;0,827;0,017;0,070;0,300;221,50;50,00;3783,802;1377,241;'01_03_14_08_a7_00_03_01_f4_00_37_00_11_00_46_03_3b_00_39_bc_7a_00_15_03_d9_;0
2024-04-16 16:08:32;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3783,803;1384,426;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_bc_7b_00_15_1f_ea_;0
2024-04-16 16:09:34;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3783,804;1421,531;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_bc_7c_00_15_b0_db_;0
2024-04-16 16:10:36;0,055;0,829;0,017;0,069;0,300;221,00;49,90;3783,805;1395,494;'01_03_14_08_a2_00_03_01_f3_00_37_00_11_00_45_03_3d_00_39_bc_7d_00_15_4b_26_;0
2024-04-16 16:11:37;0,055;0,820;0,019;0,071;0,300;223,50;49,90;3783,806;1387,424;'01_03_14_08_bb_00_03_01_f3_00_37_00_13_00_47_03_34_00_39_bc_7e_00_15_2b_a0_;0
2024-04-16 16:12:38;0,055;0,823;0,018;0,070;0,300;222,60;49,90;3783,807;1417,105;'01_03_14_08_b2_00_03_01_f3_00_37_00_12_00_46_03_37_00_39_bc_7f_00_15_9f_91_;0
2024-04-16 16:13:40;0,054;0,815;0,017;0,069;0,300;220,70;49,90;3783,808;1412,095;'01_03_14_08_9f_00_03_01_f3_00_36_00_11_00_45_03_2f_00_39_bc_80_00_15_8b_ff_;0
2024-04-16 16:14:46;0,055;0,827;0,018;0,069;0,300;221,60;49,90;3783,809;1407,371;'01_03_14_08_a8_00_03_01_f3_00_37_00_12_00_45_03_3b_00_39_bc_81_00_15_79_8b_;0
2024-04-16 16:15:47;0,055;0,829;0,017;0,070;0,300;220,90;50,00;3783,810;1404,064;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_bc_82_00_15_6c_a0_;0
2024-04-16 16:16:48;0,054;0,810;0,018;0,069;0,300;222,10;50,00;3783,811;1396,741;'01_03_14_08_ad_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_bc_83_00_15_50_05_;0
2024-04-16 16:17:50;0,055;0,827;0,017;0,070;0,300;221,60;50,00;3783,812;1389,884;'01_03_14_08_a8_00_03_01_f4_00_37_00_11_00_46_03_3b_00_39_bc_84_00_15_35_3c_;0
2024-04-16 16:18:52;0,055;0,829;0,017;0,070;0,300;221,00;50,00;3783,813;1415,461;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_bc_85_00_15_99_25_;0
2024-04-16 16:19:58;0,055;0,819;0,019;0,070;0,300;223,60;50,00;3783,814;1385,335;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_bc_86_00_15_23_77_;0
2024-04-16 16:21:00;0,055;0,822;0,019;0,070;0,300;222,90;50,00;3783,815;1439,786;'01_03_14_08_b5_00_03_01_f4_00_37_00_13_00_46_03_36_00_39_bc_87_00_15_f8_2a_;0
2024-04-16 16:22:01;0,054;0,811;0,018;0,069;0,300;221,80;50,00;3783,816;1410,163;'01_03_14_08_aa_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_bc_88_00_15_84_73_;0
2024-04-16 16:23:02;0,055;0,828;0,017;0,069;0,300;221,20;50,00;3783,817;1430,942;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_45_03_3c_00_39_bc_89_00_15_d5_9e_;0
2024-04-16 16:24:04;0,055;0,829;0,017;0,069;0,300;221,10;50,00;3783,817;1404,970;'01_03_14_08_a3_00_03_01_f4_00_37_00_11_00_45_03_3d_00_39_bc_89_00_15_70_2a_;0
2024-04-16 16:25:05;0,055;0,822;0,019;0,071;0,300;222,90;49,90;3783,818;1385,339;'01_03_14_08_b5_00_03_01_f3_00_37_00_13_00_47_03_36_00_39_bc_8a_00_15_23_7b_;0
2024-04-16 16:26:53;0,054;0,815;0,017;0,069;0,300;220,60;49,90;3783,820;1406,464;'01_03_14_08_9e_00_03_01_f3_00_36_00_11_00_45_03_2f_00_39_bc_8c_00_15_76_00_;0
2024-04-16 16:27:55;0,055;0,823;0,018;0,070;0,300;222,50;49,90;3783,821;1407,526;'01_03_14_08_b1_00_03_01_f3_00_37_00_12_00_46_03_37_00_39_bc_8d_00_15_7a_26_;0
2024-04-16 16:28:57;0,055;0,823;0,019;0,071;0,300;222,60;50,00;3783,822;1409,036;'01_03_14_08_b2_00_03_01_f4_00_37_00_13_00_47_03_37_00_39_bc_8e_00_15_80_0c_;0
2024-04-16 16:29:58;0,055;0,827;0,017;0,070;0,300;221,60;50,00;3783,823;1393,918;'01_03_14_08_a8_00_03_01_f4_00_37_00_11_00_46_03_3b_00_39_bc_8f_00_15_44_fe_;0
2024-04-16 16:31:04;0,055;0,816;0,020;0,072;0,300;224,40;50,00;3783,824;1384,205;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_48_03_30_00_39_bc_90_00_15_1f_0d_;0
2024-04-16 16:32:06;0,055;0,815;0,020;0,071;0,300;224,80;50,00;3783,825;1438,381;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_bc_91_00_15_f2_ad_;0
2024-04-16 16:33:07;0,056;0,830;0,020;0,071;0,300;224,80;50,00;3783,826;1382,307;'01_03_14_08_c8_00_03_01_f4_00_38_00_14_00_47_03_3e_00_39_bc_92_00_15_17_a3_;0
2024-04-16 16:34:08;0,056;0,825;0,021;0,072;0,300;226,00;50,00;3783,827;1417,789;'01_03_14_08_d4_00_03_01_f4_00_38_00_15_00_48_03_39_00_39_bc_93_00_15_a2_3d_;0
2024-04-16 16:35:09;0,055;0,806;0,022;0,072;0,300;227,20;50,00;3783,828;1398,850;'01_03_14_08_e0_00_03_01_f4_00_37_00_16_00_48_03_26_00_39_bc_94_00_15_58_42_;0
2024-04-16 16:36:11;0,056;0,820;0,022;0,073;0,300;227,60;49,90;3783,829;1414,190;'01_03_14_08_e4_00_03_01_f3_00_38_00_16_00_49_03_34_00_39_bc_95_00_15_94_2e_;0
2024-04-16 16:37:18;0,082;0,908;0,006;0,106;0,400;225,60;50,00;3783,830;1398,649;'01_03_14_08_d0_00_04_01_f4_00_52_00_06_00_6a_03_8c_00_39_bc_96_00_15_57_79_;0
2024-04-16 16:38:20;0,071;0,782;0,008;0,090;0,400;226,80;50,00;3783,831;1435,036;'01_03_14_08_dc_00_04_01_f4_00_47_00_08_00_5a_03_0e_00_39_bc_97_00_15_e5_9c_;0
2024-04-16 16:39:22;0,071;1,000;0,007;0,090;0,300;226,00;50,00;3783,832;1389,077;'01_03_14_08_d4_00_03_01_f4_00_47_00_07_00_5a_03_e8_00_39_bc_98_00_15_32_15_;0
2024-04-16 16:40:23;0,209;0,842;0,046;0,251;1,100;225,60;49,90;3783,835;1427,571;'01_03_14_08_d0_00_0b_01_f3_00_d1_00_2e_00_fb_03_4a_00_39_bc_9b_00_15_c8_73_;0
2024-04-16 16:41:25;0,201;0,888;0,041;0,241;1,000;226,30;50,00;3783,839;1408,155;'01_03_14_08_d7_00_0a_01_f4_00_c9_00_29_00_f1_03_78_00_39_bc_9f_00_15_7c_9b_;0
2024-04-16 16:42:31;0,209;0,841;0,045;0,252;1,100;225,70;49,90;3783,843;1404,470;'01_03_14_08_d1_00_0b_01_f3_00_d1_00_2d_00_fc_03_49_00_39_bc_a3_00_15_6e_36_;0
2024-04-16 16:43:33;0,221;0,889;0,053;0,265;1,100;225,90;50,00;3783,846;1406,323;'01_03_14_08_d3_00_0b_01_f4_00_dd_00_35_01_09_03_79_00_39_bc_a6_00_15_75_73_;0
2024-04-16 16:44:35;0,221;0,888;0,053;0,265;1,100;226,10;49,90;3783,850;1403,450;'01_03_14_08_d5_00_0b_01_f3_00_dd_00_35_01_09_03_78_00_39_bc_aa_00_15_6a_3a_;0
2024-04-16 16:45:36;0,229;0,848;0,059;0,274;1,200;224,90;50,00;3783,854;1406,456;'01_03_14_08_c9_00_0c_01_f4_00_e5_00_3b_01_12_03_50_00_39_bc_ae_00_15_75_f8_;0
2024-04-16 16:46:37;0,208;0,840;0,044;0,250;1,100;224,90;50,00;3783,858;1401,486;'01_03_14_08_c9_00_0b_01_f4_00_d0_00_2c_00_fa_03_48_00_39_bc_b2_00_15_62_8e_;0
2024-04-16 16:47:39;0,208;0,841;0,045;0,250;1,100;224,80;50,00;3783,861;1440,399;'01_03_14_08_c8_00_0b_01_f4_00_d0_00_2d_00_fa_03_49_00_39_bc_b5_00_15_fa_8f_;0
2024-04-16 16:48:45;0,205;0,831;0,043;0,247;1,100;224,10;50,00;3783,865;1415,443;'01_03_14_08_c1_00_0b_01_f4_00_cd_00_2b_00_f7_03_3f_00_39_bc_b9_00_15_99_13_;0
2024-04-16 16:49:47;0,206;0,836;0,043;0,248;1,100;223,80;50,00;3783,869;1399,352;'01_03_14_08_be_00_0b_01_f4_00_ce_00_2b_00_f8_03_44_00_39_bc_bd_00_15_5a_38_;0
2024-04-16 16:50:49;0,210;0,849;0,046;0,253;1,100;224,70;50,00;3783,872;1378,935;'01_03_14_08_c7_00_0b_01_f4_00_d2_00_2e_00_fd_03_51_00_39_bc_c0_00_15_0a_77_;0
2024-04-16 16:51:50;0,206;0,833;0,044;0,248;1,100;224,60;50,00;3783,876;1408,063;'01_03_14_08_c6_00_0b_01_f4_00_ce_00_2c_00_f8_03_41_00_39_bc_c4_00_15_7c_3f_;0
2024-04-16 16:52:57;0,207;0,835;0,043;0,248;1,100;225,10;49,90;3783,880;1437,350;'01_03_14_08_cb_00_0b_01_f3_00_cf_00_2b_00_f8_03_43_00_39_bc_c8_00_15_ee_a6_;0
2024-04-16 16:53:59;0,207;0,837;0,044;0,248;1,100;224,60;50,00;3783,883;1379,197;'01_03_14_08_c6_00_0b_01_f4_00_cf_00_2c_00_f8_03_45_00_39_bc_cb_00_15_0b_7d_;0
2024-04-16 16:55:01;0,207;0,839;0,044;0,248;1,100;224,20;50,00;3783,887;1415,244;'01_03_14_08_c2_00_0b_01_f4_00_cf_00_2c_00_f8_03_47_00_39_bc_cf_00_15_98_4c_;0
2024-04-16 16:56:02;0,207;0,838;0,043;0,248;1,100;224,30;50,00;3783,890;1392,386;'01_03_14_08_c3_00_0b_01_f4_00_cf_00_2b_00_f8_03_46_00_39_bc_d2_00_15_3f_02_;0
2024-04-16 16:57:09;0,217;0,875;0,051;0,261;1,100;225,20;50,00;3783,894;1413,235;'01_03_14_08_cc_00_0b_01_f4_00_d9_00_33_01_05_03_6b_00_39_bc_d6_00_15_90_73_;0
2024-04-16 16:58:10;0,220;0,886;0,051;0,263;1,100;225,70;50,00;3783,898;1401,466;'01_03_14_08_d1_00_0b_01_f4_00_dc_00_33_01_07_03_76_00_39_bc_da_00_15_62_7a_;0
2024-04-16 16:59:12;0,220;0,883;0,053;0,263;1,100;226,30;50,00;3783,902;1433,787;'01_03_14_08_d7_00_0b_01_f4_00_dc_00_35_01_07_03_73_00_39_bc_de_00_15_e0_bb_;0
2024-04-16 17:00:14;0,223;0,895;0,054;0,266;1,100;226,30;50,00;3783,906;1425,056;'01_03_14_08_d7_00_0b_01_f4_00_df_00_36_01_0a_03_7f_00_39_bc_e2_00_15_be_a0_;0
2024-04-16 17:01:20;0,221;0,892;0,052;0,264;1,100;225,10;50,00;3783,910;1379,945;'01_03_14_08_cb_00_0b_01_f4_00_dd_00_34_01_08_03_7c_00_39_bc_e6_00_15_0e_69_;0
2024-04-16 17:02:22;0,221;0,891;0,052;0,264;1,100;225,30;50,00;3783,913;1425,442;'01_03_14_08_cd_00_0b_01_f4_00_dd_00_34_01_08_03_7b_00_39_bc_e9_00_15_c0_22_;0
2024-04-16 17:03:23;0,222;0,894;0,054;0,266;1,100;225,50;50,00;3783,917;1423,936;'01_03_14_08_cf_00_0b_01_f4_00_de_00_36_01_0a_03_7e_00_39_bc_ed_00_15_ba_40_;0
2024-04-16 17:04:24;0,237;0,874;0,063;0,283;1,200;225,80;50,00;3783,921;1432,871;'01_03_14_08_d2_00_0c_01_f4_00_ed_00_3f_01_1b_03_6a_00_39_bc_f1_00_15_dd_27_;0
2024-04-16 17:05:25;0,219;0,886;0,052;0,262;1,100;224,50;50,00;3783,925;1407,715;'01_03_14_08_c5_00_0b_01_f4_00_db_00_34_01_06_03_76_00_39_bc_f5_00_15_7a_e3_;0
2024-04-16 17:06:31;0,236;0,872;0,063;0,282;1,200;225,40;50,00;3783,929;1419,174;'01_03_14_08_ce_00_0c_01_f4_00_ec_00_3f_01_1a_03_68_00_39_bc_f9_00_15_a7_a6_;0
2024-04-16 17:07:32;0,233;0,864;0,061;0,279;1,200;224,60;49,90;3783,933;1414,633;'01_03_14_08_c6_00_0c_01_f3_00_e9_00_3d_01_17_03_60_00_39_bc_fd_00_15_95_e9_;0
2024-04-16 17:08:32;0,230;0,853;0,060;0,276;1,200;224,60;49,90;3783,937;1389,861;'01_03_14_08_c6_00_0c_01_f3_00_e6_00_3c_01_14_03_55_00_39_bd_01_00_15_35_25_;0
2024-04-16 17:09:34;0,231;0,855;0,061;0,277;1,200;225,00;49,90;3783,941;1396,632;'01_03_14_08_ca_00_0c_01_f3_00_e7_00_3d_01_15_03_57_00_39_bd_05_00_15_4f_98_;0
2024-04-16 17:10:35;0,232;0,854;0,061;0,277;1,200;226,30;50,00;3783,945;1386,040;'01_03_14_08_d7_00_0c_01_f4_00_e8_00_3d_01_15_03_56_00_39_bd_09_00_15_26_38_;0
2024-04-16 17:11:37;0,234;0,863;0,062;0,280;1,200;225,70;49,90;3783,949;1401,317;'01_03_14_08_d1_00_0c_01_f3_00_ea_00_3e_01_18_03_5f_00_39_bd_0d_00_15_61_e5_;0
2024-04-16 17:12:43;0,232;0,857;0,060;0,277;1,200;225,50;49,90;3783,953;1391,715;'01_03_14_08_cf_00_0c_01_f3_00_e8_00_3c_01_15_03_59_00_39_bd_11_00_15_3c_63_;0
2024-04-16 17:13:44;0,231;0,855;0,060;0,277;1,200;225,10;50,00;3783,957;1388,639;'01_03_14_08_cb_00_0c_01_f4_00_e7_00_3c_01_15_03_57_00_39_bd_15_00_15_30_5f_;0
2024-04-16 17:14:46;0,233;0,871;0,062;0,279;1,200;222,80;50,00;3783,961;1427,927;'01_03_14_08_b4_00_0c_01_f4_00_e9_00_3e_01_17_03_67_00_39_bd_19_00_15_c9_d7_;0
2024-04-16 17:15:47;0,211;0,857;0,046;0,254;1,100;223,60;50,00;3783,965;1439,982;'01_03_14_08_bc_00_0b_01_f4_00_d3_00_2e_00_fe_03_59_00_39_bd_1d_00_15_f8_ee_;0
2024-04-16 17:16:49;0,212;0,858;0,047;0,255;1,100;224,50;50,00;3783,969;1412,255;'01_03_14_08_c5_00_0b_01_f4_00_d4_00_2f_00_ff_03_5a_00_39_bd_21_00_15_8c_9f_;0
2024-04-16 17:17:50;0,210;0,849;0,045;0,252;1,100;224,80;50,00;3783,972;1384,061;'01_03_14_08_c8_00_0b_01_f4_00_d2_00_2d_00_fc_03_51_00_39_bd_24_00_15_1e_7d_;0
2024-04-16 17:18:56;0,208;0,838;0,045;0,250;1,100;225,40;50,00;3783,976;1383,701;'01_03_14_08_ce_00_0b_01_f4_00_d0_00_2d_00_fa_03_46_00_39_bd_28_00_15_1d_15_;0
2024-04-16 17:19:58;0,219;0,880;0,051;0,262;1,100;226,00;50,00;3783,980;1388,463;'01_03_14_08_d4_00_0b_01_f4_00_db_00_33_01_06_03_70_00_39_bd_2c_00_15_2f_af_;0
2024-04-16 17:21:00;0,226;0,839;0,056;0,271;1,200;224,40;49,90;3783,984;1411,607;'01_03_14_08_c4_00_0c_01_f3_00_e2_00_38_01_0f_03_47_00_39_bd_30_00_15_8a_17_;0
2024-04-16 17:22:02;0,227;0,843;0,058;0,272;1,200;224,30;50,00;3783,988;1405,097;'01_03_14_08_c3_00_0c_01_f4_00_e3_00_3a_01_10_03_4b_00_39_bd_34_00_15_70_a9_;0
2024-04-16 17:23:08;0,231;0,857;0,059;0,276;1,200;224,50;50,00;3783,992;1389,211;'01_03_14_08_c5_00_0c_01_f4_00_e7_00_3b_01_14_03_59_00_39_bd_38_00_15_32_9b_;0
2024-04-16 17:24:10;0,222;0,896;0,060;0,265;1,100;225,00;49,90;3783,996;1395,372;'01_03_14_08_ca_00_0b_01_f3_00_de_00_3c_01_09_03_80_00_39_bd_3c_00_15_4a_ac_;0
2024-04-16 17:25:12;0,217;0,883;0,063;0,261;1,100;223,40;50,00;3784,000;1377,457;'01_03_14_08_ba_00_0b_01_f4_00_d9_00_3f_01_05_03_73_00_39_bd_40_00_15_04_b1_;0
2024-04-16 17:26:56;0,217;0,890;0,063;0,260;1,100;221,50;49,90;3784,006;1432,908;'01_03_14_08_a7_00_0b_01_f3_00_d9_00_3f_01_04_03_7a_00_39_bd_46_00_15_dd_4c_;0
2024-04-16 17:27:58;0,212;0,872;0,060;0,254;1,100;220,90;49,90;3784,010;1413,294;'01_03_14_08_a1_00_0b_01_f3_00_d4_00_3c_00_fe_03_68_00_39_bd_4a_00_15_90_ae_;0
2024-04-16 17:28:59;0,210;0,856;0,058;0,251;1,100;223,00;49,90;3784,013;1394,885;'01_03_14_08_b6_00_0b_01_f3_00_d2_00_3a_00_fb_03_58_00_39_bd_4d_00_15_48_c5_;0
2024-04-16 17:30:00;0,211;0,860;0,059;0,252;1,100;222,90;50,00;3784,017;1437,640;'01_03_14_08_b5_00_0b_01_f4_00_d3_00_3b_00_fc_03_5c_00_39_bd_51_00_15_ef_c8_;0
2024-04-16 17:31:02;0,211;0,852;0,058;0,253;1,100;225,00;49,90;3784,020;1390,009;'01_03_14_08_ca_00_0b_01_f3_00_d3_00_3a_00_fd_03_54_00_39_bd_54_00_15_35_b9_;0
2024-04-16 17:32:04;0,211;0,856;0,059;0,253;1,100;224,00;50,00;3784,024;1434,013;'01_03_14_08_c0_00_0b_01_f4_00_d3_00_3b_00_fd_03_58_00_39_bd_58_00_15_e1_9d_;0
2024-04-16 17:33:10;0,208;0,844;0,056;0,249;1,100;224,00;49,90;3784,028;1411,864;'01_03_14_08_c0_00_0b_01_f3_00_d0_00_38_00_f9_03_4c_00_39_bd_5c_00_15_8b_18_;0
2024-04-16 17:34:12;0,197;0,880;0,049;0,236;1,000;223,80;50,00;3784,031;1396,530;'01_03_14_08_be_00_0a_01_f4_00_c5_00_31_00_ec_03_70_00_39_bd_5f_00_15_4f_32_;0
2024-04-16 17:35:14;0,227;0,855;0,064;0,270;1,200;221,20;50,00;3784,035;1391,997;'01_03_14_08_a4_00_0c_01_f4_00_e3_00_40_01_0e_03_57_00_39_bd_63_00_15_3d_7d_;0
2024-04-16 17:36:15;0,217;0,893;0,062;0,259;1,100;220,90;50,00;3784,039;1382,080;'01_03_14_08_a1_00_0b_01_f4_00_d9_00_3e_01_03_03_7d_00_39_bd_67_00_15_16_c0_;0
2024-04-16 17:37:22;0,217;0,896;0,060;0,259;1,100;220,10;50,00;3784,043;1400,017;'01_03_14_08_99_00_0b_01_f4_00_d9_00_3c_01_03_03_80_00_39_bd_6b_00_15_5c_d1_;0
2024-04-16 17:38:24;0,218;0,902;0,062;0,259;1,100;219,70;50,00;3784,047;1402,426;'01_03_14_08_95_00_0b_01_f4_00_da_00_3e_01_03_03_86_00_39_bd_6f_00_15_66_3a_;0
2024-04-16 17:39:25;0,218;0,902;0,061;0,259;1,100;219,50;50,00;3784,050;1405,424;'01_03_14_08_93_00_0b_01_f4_00_da_00_3d_01_03_03_86_00_39_bd_72_00_15_71_f0_;0
2024-04-16 17:40:27;0,218;0,901;0,062;0,260;1,100;219,80;50,00;3784,054;1435,273;'01_03_14_08_96_00_0b_01_f4_00_da_00_3e_01_04_03_85_00_39_bd_76_00_15_e6_89_;0
2024-04-16 17:41:28;0,218;0,898;0,063;0,259;1,100;220,60;49,90;3784,058;1431,525;'01_03_14_08_9e_00_0b_01_f3_00_da_00_3f_01_03_03_82_00_39_bd_7a_00_15_d7_e5_;0
2024-04-16 17:42:35;0,217;0,885;0,063;0,260;1,100;222,70;49,90;3784,062;1414,770;'01_03_14_08_b3_00_0b_01_f3_00_d9_00_3f_01_04_03_75_00_39_bd_7e_00_15_96_72_;0
2024-04-16 17:43:36;0,219;0,899;0,063;0,260;1,100;221,30;49,90;3784,066;1411,908;'01_03_14_08_a5_00_0b_01_f3_00_db_00_3f_01_04_03_83_00_39_bd_82_00_15_8b_44_;0
2024-04-16 17:44:38;0,226;0,848;0,066;0,268;1,200;221,90;49,90;3784,070;1399,300;'01_03_14_08_ab_00_0c_01_f3_00_e2_00_42_01_0c_03_50_00_39_bd_86_00_15_5a_04_;0
2024-04-16 17:45:39;0,222;0,911;0,064;0,264;1,100;221,30;49,90;3784,073;1439,062;'01_03_14_08_a5_00_0b_01_f3_00_de_00_40_01_08_03_8f_00_39_bd_89_00_15_f5_56_;0
2024-04-16 17:46:40;0,218;0,897;0,063;0,260;1,100;220,90;49,90;3784,077;1403,702;'01_03_14_08_a1_00_0b_01_f3_00_da_00_3f_01_04_03_81_00_39_bd_8d_00_15_6b_36_;0
2024-04-16 17:47:42;0,218;0,897;0,062;0,259;1,100;220,70;49,90;3784,081;1420,753;'01_03_14_08_9f_00_0b_01_f3_00_da_00_3e_01_03_03_81_00_39_bd_91_00_15_ad_d1_;0
2024-04-16 17:48:48;0,212;0,870;0,060;0,253;1,100;221,50;49,90;3784,085;1430,252;'01_03_14_08_a7_00_0b_01_f3_00_d4_00_3c_00_fd_03_66_00_39_bd_95_00_15_d2_ec_;0
2024-04-16 17:49:49;0,227;0,855;0,066;0,269;1,200;221,20;49,90;3784,088;1381,574;'01_03_14_08_a4_00_0c_01_f3_00_e3_00_42_01_0d_03_57_00_39_bd_98_00_15_14_c6_;0
2024-04-16 17:50:51;0,214;0,873;0,061;0,256;1,100;222,60;50,00;3784,092;1424,396;'01_03_14_08_b2_00_0b_01_f4_00_d6_00_3d_01_00_03_69_00_39_bd_9c_00_15_bc_0c_;0
2024-04-16 17:51:52;0,198;0,893;0,049;0,237;1,000;221,60;49,90;3784,096;1417,432;'01_03_14_08_a8_00_0a_01_f3_00_c6_00_31_00_ed_03_7d_00_39_bd_a0_00_15_a0_d8_;0
2024-04-16 17:52:54;0,214;0,879;0,060;0,255;1,100;221,20;49,90;3784,099;1438,084;'01_03_14_08_a4_00_0b_01_f3_00_d6_00_3c_00_ff_03_6f_00_39_bd_a3_00_15_f1_84_;0
2024-04-16 17:53:55;0,209;0,857;0,057;0,250;1,100;221,50;49,90;3784,103;1411,033;'01_03_14_08_a7_00_0b_01_f3_00_d1_00_39_00_fa_03_59_00_39_bd_a7_00_15_87_d9_;0
2024-04-16 17:55:02;0,210;0,850;0,058;0,251;1,100;224,50;50,00;3784,107;1399,487;'01_03_14_08_c5_00_0b_01_f4_00_d2_00_3a_00_fb_03_52_00_39_bd_ab_00_15_5a_bf_;0
2024-04-16 17:56:04;0,208;0,839;0,057;0,249;1,100;225,30;50,00;3784,111;1420,472;'01_03_14_08_cd_00_0b_01_f4_00_d0_00_39_00_f9_03_47_00_39_bd_af_00_15_ac_b8_;0
2024-04-16 17:57:05;0,225;0,905;0,069;0,270;1,100;225,80;50,00;3784,114;1385,909;'01_03_14_08_d2_00_0b_01_f4_00_e1_00_45_01_0e_03_89_00_39_bd_b2_00_15_25_b5_;0
2024-04-16 17:58:07;0,222;0,896;0,067;0,265;1,100;225,20;49,90;3784,118;1407,259;'01_03_14_08_cc_00_0b_01_f3_00_de_00_43_01_09_03_80_00_39_bd_b6_00_15_79_1b_;0
2024-04-16 17:59:13;0,221;0,901;0,065;0,264;1,100;222,90;50,00;3784,122;1387,943;'01_03_14_08_b5_00_0b_01_f4_00_dd_00_41_01_08_03_85_00_39_bd_ba_00_15_2d_a7_;0
2024-04-16 18:00:15;0,219;0,896;0,064;0,261;1,100;222,00;50,00;3784,126;1406,866;'01_03_14_08_ac_00_0b_01_f4_00_db_00_40_01_05_03_80_00_39_bd_be_00_15_77_92_;0
2024-04-16 18:01:16;0,220;0,894;0,064;0,263;1,100;223,50;50,00;3784,130;1427,989;'01_03_14_08_bb_00_0b_01_f4_00_dc_00_40_01_07_03_7e_00_39_bd_c2_00_15_ca_15_;0
2024-04-16 18:02:18;0,220;0,900;0,063;0,262;1,100;222,10;50,00;3784,133;1440,469;'01_03_14_08_ad_00_0b_01_f4_00_dc_00_3f_01_06_03_84_00_39_bd_c5_00_15_fa_d5_;0
2024-04-16 18:03:20;0,197;0,889;0,048;0,236;1,000;221,50;50,00;3784,137;1386,940;'01_03_14_08_a7_00_0a_01_f4_00_c5_00_30_00_ec_03_79_00_39_bd_c9_00_15_29_bc_;0
2024-04-16 18:04:25;0,214;0,880;0,059;0,254;1,100;221,00;50,00;3784,141;1418,998;'01_03_14_08_a2_00_0b_01_f4_00_d6_00_3b_00_fe_03_70_00_39_bd_cd_00_15_a6_f6_;0
2024-04-16 18:05:27;0,218;0,894;0,062;0,259;1,100;221,50;50,00;3784,144;1382,573;'01_03_14_08_a7_00_0b_01_f4_00_da_00_3e_01_03_03_7e_00_39_bd_d0_00_15_18_ad_;0
2024-04-16 18:06:28;0,214;0,878;0,059;0,254;1,100;221,40;50,00;3784,148;1406,976;'01_03_14_08_a6_00_0b_01_f4_00_d6_00_3b_00_fe_03_6e_00_39_bd_d4_00_15_78_00_;0
2024-04-16 18:07:29;0,213;0,865;0,060;0,254;1,100;223,80;50,00;3784,152;1408,534;'01_03_14_08_be_00_0b_01_f4_00_d5_00_3c_00_fe_03_61_00_39_bd_d8_00_15_7e_16_;0
2024-04-16 18:08:31;0,213;0,867;0,060;0,255;1,100;223,20;50,00;3784,155;1386,702;'01_03_14_08_b8_00_0b_01_f4_00_d5_00_3c_00_ff_03_63_00_39_bd_db_00_15_28_ce_;0
2024-04-16 18:09:38;0,212;0,863;0,059;0,253;1,100;223,20;50,00;3784,159;1414,297;'01_03_14_08_b8_00_0b_01_f4_00_d4_00_3b_00_fd_03_5f_00_39_bd_df_00_15_94_99_;0
2024-04-16 18:10:39;0,224;0,838;0,065;0,267;1,200;222,60;50,00;3784,163;1396,656;'01_03_14_08_b2_00_0c_01_f4_00_e0_00_41_01_0b_03_46_00_39_bd_e3_00_15_4f_b0_;0
2024-04-16 18:11:41;0,215;0,877;0,061;0,258;1,100;222,80;50,00;3784,167;1383,100;'01_03_14_08_b4_00_0b_01_f4_00_d7_00_3d_01_02_03_6d_00_39_bd_e7_00_15_1a_bc_;0
2024-04-16 18:12:43;0,211;0,865;0,058;0,253;1,100;221,60;50,00;3784,170;1413,164;'01_03_14_08_a8_00_0b_01_f4_00_d3_00_3a_00_fd_03_61_00_39_bd_ea_00_15_90_2c_;0
2024-04-16 18:13:49;0,211;0,877;0,058;0,252;1,100;218,60;50,00;3784,174;1434,114;'01_03_14_08_8a_00_0b_01_f4_00_d3_00_3a_00_fc_03_6d_00_39_bd_ee_00_15_e2_02_;0
2024-04-16 18:14:51;0,224;0,850;0,063;0,266;1,200;219,50;50,00;3784,178;1404,470;'01_03_14_08_93_00_0c_01_f4_00_e0_00_3f_01_0a_03_52_00_39_bd_f2_00_15_6e_36_;0
2024-04-16 18:15:52;0,233;0,878;0,057;0,277;1,200;220,90;50,00;3784,182;1403,449;'01_03_14_08_a1_00_0c_01_f4_00_e9_00_39_01_15_03_6e_00_39_bd_f6_00_15_6a_39_;0
2024-04-16 18:16:54;0,233;0,880;0,056;0,276;1,200;220,60;50,00;3784,186;1393,990;'01_03_14_08_9e_00_0c_01_f4_00_e9_00_38_01_14_03_70_00_39_bd_fa_00_15_45_46_;0
2024-04-16 18:17:56;0,218;0,888;0,046;0,262;1,100;223,00;50,00;3784,189;1408,011;'01_03_14_08_b6_00_0b_01_f4_00_da_00_2e_01_06_03_78_00_39_bd_fd_00_15_7c_0b_;0
2024-04-16 18:19:02;0,236;0,883;0,059;0,280;1,200;222,50;50,00;3784,194;1408,352;'01_03_14_08_b1_00_0c_01_f4_00_ec_00_3b_01_18_03_73_00_39_be_02_00_15_7d_60_;0
2024-04-16 18:20:03;0,234;0,879;0,057;0,278;1,200;221,60;50,00;3784,198;1422,368;'01_03_14_08_a8_00_0c_01_f4_00_ea_00_39_01_16_03_6f_00_39_be_06_00_15_b4_20_;0
2024-04-16 18:21:05;0,219;0,903;0,047;0,261;1,100;220,30;50,00;3784,202;1406,293;'01_03_14_08_9b_00_0b_01_f4_00_db_00_2f_01_05_03_87_00_39_be_0a_00_15_75_55_;0
2024-04-16 18:22:06;0,217;0,895;0,046;0,259;1,100;220,40;50,00;3784,206;1429,553;'01_03_14_08_9c_00_0b_01_f4_00_d9_00_2e_01_03_03_7f_00_39_be_0e_00_15_d0_31_;0
2024-04-16 18:23:08;0,219;0,907;0,047;0,261;1,100;219,40;50,00;3784,209;1382,095;'01_03_14_08_92_00_0b_01_f4_00_db_00_2f_01_05_03_8b_00_39_be_11_00_15_16_cf_;0
2024-04-16 18:24:14;0,242;0,844;0,062;0,286;1,300;220,40;50,00;3784,213;1434,863;'01_03_14_08_9c_00_0d_01_f4_00_f2_00_3e_01_1e_03_4c_00_39_be_15_00_15_e4_ef_;0
2024-04-16 18:25:16;0,233;0,882;0,057;0,277;1,200;220,10;49,90;3784,218;1416,238;'01_03_14_08_99_00_0c_01_f3_00_e9_00_39_01_15_03_72_00_39_be_1a_00_15_9c_2e_;0
2024-04-16 18:26:59;0,234;0,893;0,057;0,277;1,200;218,30;50,00;3784,224;1421,256;'01_03_14_08_87_00_0c_01_f4_00_ea_00_39_01_15_03_7d_00_39_be_20_00_15_af_c8_;0
2024-04-16 18:28:00;0,246;0,873;0,059;0,289;1,300;216,60;49,90;3784,229;1438,102;'01_03_14_08_76_00_0d_01_f3_00_f6_00_3b_01_21_03_69_00_39_be_25_00_15_f1_96_;0
2024-04-16 18:29:01;0,227;0,866;0,052;0,269;1,200;218,40;50,00;3784,233;1395,323;'01_03_14_08_88_00_0c_01_f4_00_e3_00_34_01_0d_03_62_00_39_be_29_00_15_4a_7b_;0
2024-04-16 18:30:03;0,220;0,907;0,049;0,263;1,100;220,30;50,00;3784,236;1387,153;'01_03_14_08_9b_00_0b_01_f4_00_dc_00_31_01_07_03_8b_00_39_be_2c_00_15_2a_91_;0
2024-04-16 18:31:04;0,219;0,898;0,048;0,263;1,100;221,50;50,00;3784,240;1384,889;'01_03_14_08_a7_00_0b_01_f4_00_db_00_30_01_07_03_82_00_39_be_30_00_15_21_b9_;0
2024-04-16 18:32:06;0,222;0,839;0,049;0,265;1,200;220,30;50,00;3784,244;1400,713;'01_03_14_08_9b_00_0c_01_f4_00_de_00_31_01_09_03_47_00_39_be_34_00_15_5f_89_;0
2024-04-16 18:33:12;0,220;0,834;0,049;0,263;1,200;219,60;49,90;3784,248;1413,567;'01_03_14_08_94_00_0c_01_f3_00_dc_00_31_01_07_03_42_00_39_be_38_00_15_91_bf_;0
2024-04-16 18:34:14;0,220;0,907;0,048;0,263;1,100;220,30;49,90;3784,252;1403,050;'01_03_14_08_9b_00_0b_01_f3_00_dc_00_30_01_07_03_8b_00_39_be_3c_00_15_68_aa_;0
2024-04-16 18:35:15;0,235;0,887;0,059;0,279;1,200;220,70;49,90;3784,256;1405,999;'01_03_14_08_9f_00_0c_01_f3_00_eb_00_3b_01_17_03_77_00_39_be_40_00_15_74_2f_;0
2024-04-16 18:36:17;0,242;0,841;0,062;0,287;1,300;221,10;50,00;3784,261;1418,367;'01_03_14_08_a3_00_0d_01_f4_00_f2_00_3e_01_1f_03_49_00_39_be_45_00_15_a4_7f_;0
2024-04-16 18:37:19;0,235;0,886;0,059;0,279;1,200;220,80;49,90;3784,265;1420,540;'01_03_14_08_a0_00_0c_01_f3_00_eb_00_3b_01_17_03_76_00_39_be_49_00_15_ac_fc_;0
2024-04-16 18:38:25;0,251;0,872;0,065;0,296;1,300;221,20;49,90;3784,269;1381,348;'01_03_14_08_a4_00_0d_01_f3_00_fb_00_41_01_28_03_68_00_39_be_4d_00_15_13_e4_;0
2024-04-16 18:39:26;0,253;0,889;0,063;0,298;1,300;218,70;49,90;3784,273;1409,406;'01_03_14_08_8b_00_0d_01_f3_00_fd_00_3f_01_2a_03_79_00_39_be_51_00_15_81_7e_;0
2024-04-16 18:40:27;0,241;0,853;0,060;0,285;1,300;217,30;49,90;3784,277;1423,961;'01_03_14_08_7d_00_0d_01_f3_00_f1_00_3c_01_1d_03_55_00_39_be_55_00_15_ba_59_;0
2024-04-16 18:41:29;0,233;0,891;0,057;0,276;1,200;217,70;49,90;3784,281;1433,544;'01_03_14_08_81_00_0c_01_f3_00_e9_00_39_01_14_03_7b_00_39_be_59_00_15_df_c8_;0
2024-04-16 18:42:31;0,244;0,869;0,060;0,287;1,300;215,90;49,90;3784,285;1418,118;'01_03_14_08_6f_00_0d_01_f3_00_f4_00_3c_01_1f_03_65_00_39_be_5d_00_15_a3_86_;0
2024-04-16 18:43:37;0,240;0,851;0,058;0,284;1,300;216,80;49,90;3784,290;1421,506;'01_03_14_08_78_00_0d_01_f3_00_f0_00_3a_01_1c_03_53_00_39_be_62_00_15_b0_c2_;0
2024-04-16 18:44:38;0,243;0,846;0,062;0,288;1,300;220,80;50,00;3784,294;1404,993;'01_03_14_08_a0_00_0d_01_f4_00_f3_00_3e_01_20_03_4e_00_39_be_66_00_15_70_41_;0
2024-04-16 18:45:40;0,236;0,898;0,059;0,280;1,200;218,90;50,00;3784,298;1392,678;'01_03_14_08_8d_00_0c_01_f4_00_ec_00_3b_01_18_03_82_00_39_be_6a_00_15_40_26_;0
2024-04-16 18:46:41;0,237;0,901;0,060;0,281;1,200;219,00;49,90;3784,302;1401,092;'01_03_14_08_8e_00_0c_01_f3_00_ed_00_3c_01_19_03_85_00_39_be_6e_00_15_61_04_;0
2024-04-16 18:47:43;0,242;0,855;0,060;0,285;1,300;217,60;50,00;3784,306;1390,315;'01_03_14_08_80_00_0d_01_f4_00_f2_00_3c_01_1d_03_57_00_39_be_72_00_15_36_eb_;0
2024-04-16 18:48:49;0,242;0,858;0,059;0,286;1,300;216,90;49,90;3784,310;1396,452;'01_03_14_08_79_00_0d_01_f3_00_f2_00_3b_01_1e_03_5a_00_39_be_76_00_15_4e_e4_;0
2024-04-16 18:49:51;0,242;0,861;0,059;0,286;1,300;216,10;50,00;3784,315;1379,460;'01_03_14_08_71_00_0d_01_f4_00_f2_00_3b_01_1e_03_5d_00_39_be_7b_00_15_0c_84_;0
2024-04-16 18:50:53;0,237;0,909;0,057;0,279;1,200;217,20;49,90;3784,319;1437,632;'01_03_14_08_7c_00_0c_01_f3_00_ed_00_39_01_17_03_8d_00_39_be_7f_00_15_ef_c0_;0
2024-04-16 18:51:55;0,236;0,905;0,057;0,279;1,200;217,30;49,90;3784,323;1398,093;'01_03_14_08_7d_00_0c_01_f3_00_ec_00_39_01_17_03_89_00_39_be_83_00_15_55_4d_;0
2024-04-16 18:53:01;0,235;0,902;0,057;0,278;1,200;217,00;49,90;3784,327;1398,831;'01_03_14_08_7a_00_0c_01_f3_00_eb_00_39_01_16_03_86_00_39_be_87_00_15_58_2f_;0
2024-04-16 18:54:03;0,240;0,911;0,060;0,284;1,200;219,50;50,00;3784,331;1402,130;'01_03_14_08_93_00_0c_01_f4_00_f0_00_3c_01_1c_03_8f_00_39_be_8b_00_15_65_12_;0
2024-04-16 18:55:04;0,237;0,895;0,060;0,281;1,200;220,60;49,90;3784,335;1421,310;'01_03_14_08_9e_00_0c_01_f3_00_ed_00_3c_01_19_03_7f_00_39_be_8f_00_15_af_fe_;0
2024-04-16 18:56:05;0,245;0,852;0,063;0,290;1,300;221,10;50,00;3784,339;1412,012;'01_03_14_08_a3_00_0d_01_f4_00_f5_00_3f_01_22_03_54_00_39_be_93_00_15_8b_ac_;0
2024-04-16 18:57:06;0,223;0,838;0,051;0,266;1,200;221,70;50,00;3784,343;1414,174;'01_03_14_08_a9_00_0c_01_f4_00_df_00_33_01_0a_03_46_00_39_be_97_00_15_94_1e_;0
2024-04-16 18:58:08;0,219;0,904;0,047;0,261;1,100;220,20;50,00;3784,347;1435,204;'01_03_14_08_9a_00_0b_01_f4_00_db_00_2f_01_05_03_88_00_39_be_9b_00_15_e6_44_;0
2024-04-16 18:59:15;0,219;0,907;0,047;0,262;1,100;219,50;50,00;3784,351;1400,808;'01_03_14_08_93_00_0b_01_f4_00_db_00_2f_01_06_03_8b_00_39_be_9f_00_15_5f_e8_;0
2024-04-16 19:00:16;0,238;0,904;0,059;0,281;1,200;219,30;50,00;3784,355;1435,480;'01_03_14_08_91_00_0c_01_f4_00_ee_00_3b_01_19_03_88_00_39_be_a3_00_15_e7_58_;0
2024-04-16 19:01:17;0,251;0,882;0,056;0,292;1,300;218,80;50,00;3784,359;1406,504;'01_03_14_08_8c_00_0d_01_f4_00_fb_00_38_01_24_03_72_00_39_be_a7_00_15_76_28_;0
2024-04-16 19:02:19;0,246;0,861;0,054;0,288;1,300;219,60;50,00;3784,363;1399,598;'01_03_14_08_94_00_0d_01_f4_00_f6_00_36_01_20_03_5d_00_39_be_ab_00_15_5b_2e_;0
2024-04-16 19:03:27;0,247;0,862;0,053;0,288;1,300;220,30;50,00;3784,368;1393,401;'01_03_14_08_9b_00_0d_01_f4_00_f7_00_35_01_20_03_5e_00_39_be_b0_00_15_42_f9_;0
2024-04-16 19:04:28;0,245;0,856;0,053;0,287;1,300;220,10;50,00;3784,372;1379,891;'01_03_14_08_99_00_0d_01_f4_00_f5_00_35_01_1f_03_58_00_39_be_b4_00_15_0e_33_;0
2024-04-16 19:05:30;0,239;0,904;0,060;0,283;1,200;220,10;50,00;3784,376;1406,123;'01_03_14_08_99_00_0c_01_f4_00_ef_00_3c_01_1b_03_88_00_39_be_b8_00_15_74_ab_;0
2024-04-16 19:06:37;0,240;0,908;0,059;0,283;1,200;220,10;50,00;3784,380;1392,705;'01_03_14_08_99_00_0c_01_f4_00_f0_00_3b_01_1b_03_8c_00_39_be_bc_00_15_40_41_;0
2024-04-16 19:07:38;0,252;0,886;0,063;0,295;1,300;218,70;50,00;3784,385;1401,664;'01_03_14_08_8b_00_0d_01_f4_00_fc_00_3f_01_27_03_76_00_39_be_c1_00_15_63_40_;0
2024-04-16 19:08:39;0,239;0,909;0,059;0,282;1,200;219,00;50,00;3784,389;1431,520;'01_03_14_08_8e_00_0c_01_f4_00_ef_00_3b_01_1a_03_8d_00_39_be_c5_00_15_d7_e0_;0
2024-04-16 19:09:41;0,218;0,902;0,046;0,261;1,100;219,70;50,00;3784,393;1440,061;'01_03_14_08_95_00_0b_01_f4_00_da_00_2e_01_05_03_86_00_39_be_c9_00_15_f9_3d_;0
2024-04-16 19:10:42;0,245;0,857;0,062;0,289;1,300;219,70;50,00;3784,396;1421,566;'01_03_14_08_95_00_0d_01_f4_00_f5_00_3e_01_21_03_59_00_39_be_cc_00_15_b0_fe_;0
2024-04-16 19:11:49;0,217;0,897;0,046;0,259;1,100;219,80;49,90;3784,400;1405,727;'01_03_14_08_96_00_0b_01_f3_00_d9_00_2e_01_03_03_81_00_39_be_d0_00_15_73_1f_;0
2024-04-16 19:12:51;0,218;0,902;0,046;0,261;1,100;219,50;49,90;3784,404;1418,929;'01_03_14_08_93_00_0b_01_f3_00_da_00_2e_01_05_03_86_00_39_be_d4_00_15_a6_b1_;0
2024-04-16 19:13:52;0,244;0,856;0,062;0,288;1,300;219,10;50,00;3784,408;1421,361;'01_03_14_08_8f_00_0d_01_f4_00_f4_00_3e_01_20_03_58_00_39_be_d8_00_15_b0_31_;0
2024-04-16 19:14:53;0,222;0,837;0,050;0,265;1,200;220,80;50,00;3784,412;1382,936;'01_03_14_08_a0_00_0c_01_f4_00_de_00_32_01_09_03_45_00_39_be_dc_00_15_1a_18_;0
2024-04-16 19:15:54;0,222;0,842;0,049;0,264;1,200;219,50;50,00;3784,416;1387,648;'01_03_14_08_93_00_0c_01_f4_00_de_00_31_01_08_03_4a_00_39_be_e0_00_15_2c_80_;0
2024-04-16 19:16:56;0,225;0,854;0,051;0,268;1,200;219,30;50,00;3784,419;1381,502;'01_03_14_08_91_00_0c_01_f4_00_e1_00_33_01_0c_03_56_00_39_be_e3_00_15_14_7e_;0
2024-04-16 19:18:03;0,199;0,904;0,048;0,235;1,000;219,90;50,00;3784,423;1427,272;'01_03_14_08_97_00_0a_01_f4_00_c7_00_30_00_eb_03_88_00_39_be_e7_00_15_c7_48_;0
2024-04-16 19:19:04;0,217;0,899;0,045;0,260;1,100;219,30;50,00;3784,427;1440,272;'01_03_14_08_91_00_0b_01_f4_00_d9_00_2d_01_04_03_83_00_39_be_eb_00_15_fa_10_;0
2024-04-16 19:20:05;0,216;0,890;0,045;0,258;1,100;220,60;50,00;3784,431;1420,522;'01_03_14_08_9e_00_0b_01_f4_00_d8_00_2d_01_02_03_7a_00_39_be_ef_00_15_ac_ea_;0
2024-04-16 19:21:07;0,220;0,836;0,048;0,263;1,200;219,20;50,00;3784,434;1402,191;'01_03_14_08_90_00_0c_01_f4_00_dc_00_30_01_07_03_44_00_39_be_f2_00_15_65_4f_;0
2024-04-16 19:22:09;0,247;0,865;0,063;0,291;1,300;219,60;50,00;3784,438;1379,858;'01_03_14_08_94_00_0d_01_f4_00_f7_00_3f_01_23_03_61_00_39_be_f6_00_15_0e_12_;0
2024-04-16 19:23:10;0,238;0,902;0,059;0,282;1,200;219,70;49,90;3784,442;1407,561;'01_03_14_08_95_00_0c_01_f3_00_ee_00_3b_01_1a_03_86_00_39_be_fa_00_15_7a_49_;0
2024-04-16 19:24:17;0,223;0,852;0,050;0,266;1,200;218,10;49,90;3784,447;1440,939;'01_03_14_08_85_00_0c_01_f3_00_df_00_32_01_0a_03_54_00_39_be_ff_00_15_fc_ab_;0
2024-04-16 19:25:19;0,222;0,849;0,050;0,265;1,200;217,90;50,00;3784,451;1421,724;'01_03_14_08_83_00_0c_01_f4_00_de_00_32_01_09_03_51_00_39_bf_03_00_15_b1_9c_;0
2024-04-16 19:27:01;0,239;0,844;0,060;0,283;1,300;217,70;49,90;3784,457;1413,260;'01_03_14_08_81_00_0d_01_f3_00_ef_00_3c_01_1b_03_4c_00_39_bf_09_00_15_90_8c_;0
2024-04-16 19:28:03;0,239;0,847;0,059;0,282;1,300;217,00;49,90;3784,461;1384,601;'01_03_14_08_7a_00_0d_01_f3_00_ef_00_3b_01_1a_03_4f_00_39_bf_0d_00_15_20_99_;0
2024-04-16 19:29:04;0,229;0,874;0,054;0,272;1,200;218,20;49,90;3784,466;1378,639;'01_03_14_08_86_00_0c_01_f3_00_e5_00_36_01_10_03_6a_00_39_bf_12_00_15_09_4f_;0
2024-04-16 19:30:06;0,224;0,848;0,051;0,267;1,200;220,00;49,90;3784,470;1433,502;'01_03_14_08_98_00_0c_01_f3_00_e0_00_33_01_0b_03_50_00_39_bf_16_00_15_df_9e_;0
2024-04-16 19:31:08;0,222;0,845;0,050;0,264;1,200;218,80;50,00;3784,473;1382,175;'01_03_14_08_8c_00_0c_01_f4_00_de_00_32_01_08_03_4d_00_39_bf_19_00_15_17_1f_;0
2024-04-16 19:32:14;0,219;0,839;0,048;0,261;1,200;217,50;50,00;3784,477;1414,306;'01_03_14_08_7f_00_0c_01_f4_00_db_00_30_01_05_03_47_00_39_bf_1d_00_15_94_a2_;0
2024-04-16 19:33:14;0,246;0,864;0,061;0,290;1,300;218,90;50,00;3784,481;1421,537;'01_03_14_08_8d_00_0d_01_f4_00_f6_00_3d_01_22_03_60_00_39_bf_21_00_15_b0_e1_;0
2024-04-16 19:34:15;0,237;0,908;0,058;0,281;1,200;217,50;50,00;3784,485;1416,845;'01_03_14_08_7f_00_0c_01_f4_00_ed_00_3a_01_19_03_8c_00_39_bf_25_00_15_9e_8d_;0
2024-04-16 19:35:17;0,245;0,863;0,061;0,290;1,300;218,30;49,90;3784,489;1386,296;'01_03_14_08_87_00_0d_01_f3_00_f5_00_3d_01_22_03_5f_00_39_bf_29_00_15_27_38_;0
2024-04-16 19:36:18;0,236;0,901;0,058;0,280;1,200;218,10;49,90;3784,493;1386,128;'01_03_14_08_85_00_0c_01_f3_00_ec_00_3a_01_18_03_85_00_39_bf_2d_00_15_26_90_;0
2024-04-16 19:37:19;0,237;0,900;0,059;0,281;1,200;219,30;49,90;3784,497;1427,848;'01_03_14_08_91_00_0c_01_f3_00_ed_00_3b_01_19_03_84_00_39_bf_31_00_15_c9_88_;0
2024-04-16 19:38:21;0,238;0,910;0,058;0,281;1,200;217,90;49,90;3784,501;1416,717;'01_03_14_08_83_00_0c_01_f3_00_ee_00_3a_01_19_03_8e_00_39_bf_35_00_15_9e_0d_;0
2024-04-16 19:39:27;0,237;0,901;0,058;0,281;1,200;219,20;50,00;3784,506;1431,176;'01_03_14_08_90_00_0c_01_f4_00_ed_00_3a_01_19_03_85_00_39_bf_3a_00_15_d6_88_;0
2024-04-16 19:40:29;0,236;0,893;0,059;0,279;1,200;220,20;50,00;3784,510;1392,450;'01_03_14_08_9a_00_0c_01_f4_00_ec_00_3b_01_17_03_7d_00_39_bf_3e_00_15_3f_42_;0
2024-04-16 19:41:29;0,236;0,900;0,059;0,280;1,200;218,50;50,00;3784,514;1398,498;'01_03_14_08_89_00_0c_01_f4_00_ec_00_3b_01_18_03_84_00_39_bf_42_00_15_56_e2_;0
2024-04-16 19:42:31;0,236;0,904;0,059;0,280;1,200;217,40;49,90;3784,518;1399,360;'01_03_14_08_7e_00_0c_01_f3_00_ec_00_3b_01_18_03_88_00_39_bf_46_00_15_5a_40_;0
2024-04-16 19:43:32;0,236;0,902;0,058;0,280;1,200;217,80;50,00;3784,522;1398,329;'01_03_14_08_82_00_0c_01_f4_00_ec_00_3a_01_18_03_86_00_39_bf_4a_00_15_56_39_;0
2024-04-16 19:44:34;0,236;0,907;0,058;0,281;1,200;216,80;50,00;3784,526;1388,132;'01_03_14_08_78_00_0c_01_f4_00_ec_00_3a_01_19_03_8b_00_39_bf_4e_00_15_2e_64_;0
2024-04-16 19:45:41;0,242;0,851;0,061;0,286;1,300;218,60;50,00;3784,530;1439,944;'01_03_14_08_8a_00_0d_01_f4_00_f2_00_3d_01_1e_03_53_00_39_bf_52_00_15_f8_c8_;0
2024-04-16 19:46:43;0,250;0,880;0,063;0,295;1,300;218,40;49,90;3784,535;1437,200;'01_03_14_08_88_00_0d_01_f3_00_fa_00_3f_01_27_03_70_00_39_bf_57_00_15_ee_10_;0
2024-04-16 19:47:45;0,238;0,907;0,060;0,282;1,200;218,60;49,90;3784,539;1408,821;'01_03_14_08_8a_00_0c_01_f3_00_ee_00_3c_01_1a_03_8b_00_39_bf_5b_00_15_7f_35_;0
2024-04-16 19:48:46;0,236;0,896;0,059;0,280;1,200;219,40;50,00;3784,543;1434,050;'01_03_14_08_92_00_0c_01_f4_00_ec_00_3b_01_18_03_80_00_39_bf_5f_00_15_e1_c2_;0
2024-04-16 19:49:47;0,236;0,897;0,059;0,281;1,200;219,20;49,90;3784,547;1376,804;'01_03_14_08_90_00_0c_01_f3_00_ec_00_3b_01_19_03_81_00_39_bf_63_00_15_02_24_;0
2024-04-16 19:50:53;0,236;0,905;0,058;0,280;1,200;217,20;49,90;3784,551;1402,830;'01_03_14_08_7c_00_0c_01_f3_00_ec_00_3a_01_18_03_89_00_39_bf_67_00_15_67_ce_;0
2024-04-16 19:51:54;0,240;0,848;0,060;0,284;1,300;217,60;49,90;3784,555;1433,024;'01_03_14_08_80_00_0d_01_f3_00_f0_00_3c_01_1c_03_50_00_39_bf_6b_00_15_dd_c0_;0
2024-04-16 19:52:56;0,218;0,833;0,047;0,261;1,200;218,00;50,00;3784,559;1434,076;'01_03_14_08_84_00_0c_01_f4_00_da_00_2f_01_05_03_41_00_39_bf_6f_00_15_e1_dc_;0
2024-04-16 19:53:57;0,237;0,905;0,058;0,280;1,200;218,00;50,00;3784,563;1438,525;'01_03_14_08_84_00_0c_01_f4_00_ed_00_3a_01_18_03_89_00_39_bf_73_00_15_f3_3d_;0
2024-04-16 19:54:59;0,238;0,908;0,059;0,281;1,200;218,30;50,00;3784,567;1421,079;'01_03_14_08_87_00_0c_01_f4_00_ee_00_3b_01_19_03_8c_00_39_bf_77_00_15_af_17_;0
2024-04-16 19:56:05;0,236;0,898;0,059;0,280;1,200;219,00;50,00;3784,571;1398,171;'01_03_14_08_8e_00_0c_01_f4_00_ec_00_3b_01_18_03_82_00_39_bf_7b_00_15_55_9b_;0
2024-04-16 19:57:06;0,239;0,909;0,058;0,283;1,200;219,10;50,00;3784,576;1438,553;'01_03_14_08_8f_00_0c_01_f4_00_ef_00_3a_01_1b_03_8d_00_39_bf_80_00_15_f3_59_;0
2024-04-16 19:58:07;0,227;0,864;0,052;0,270;1,200;218,80;50,00;3784,580;1383,526;'01_03_14_08_8c_00_0c_01_f4_00_e3_00_34_01_0e_03_60_00_39_bf_84_00_15_1c_66_;0
2024-04-16 19:59:09;0,238;0,907;0,057;0,282;1,200;218,60;50,00;3784,584;1431,554;'01_03_14_08_8a_00_0c_01_f4_00_ee_00_39_01_1a_03_8b_00_39_bf_88_00_15_d8_02_;0
2024-04-16 20:00:10;0,239;0,849;0,057;0,282;1,300;216,30;50,00;3784,588;1383,831;'01_03_14_08_73_00_0d_01_f4_00_ef_00_39_01_1a_03_51_00_39_bf_8c_00_15_1d_97_;0
2024-04-16 20:01:17;0,237;0,909;0,057;0,281;1,200;217,10;50,00;3784,592;1401,311;'01_03_14_08_7b_00_0c_01_f4_00_ed_00_39_01_19_03_8d_00_39_bf_90_00_15_61_df_;0
2024-04-16 20:02:19;0,237;0,908;0,058;0,281;1,200;217,30;50,00;3784,596;1423,122;'01_03_14_08_7d_00_0c_01_f4_00_ed_00_3a_01_19_03_8c_00_39_bf_94_00_15_b7_12_;0
2024-04-16 20:03:20;0,221;0,851;0,049;0,263;1,200;216,40;50,00;3784,600;1401,653;'01_03_14_08_74_00_0c_01_f4_00_dd_00_31_01_07_03_53_00_39_bf_98_00_15_63_35_;0
2024-04-16 20:04:21;0,235;0,902;0,057;0,278;1,200;217,10;50,00;3784,604;1397,546;'01_03_14_08_7b_00_0c_01_f4_00_eb_00_39_01_16_03_86_00_39_bf_9c_00_15_53_2a_;0
2024-04-16 20:05:22;0,219;0,910;0,048;0,261;1,100;218,70;50,00;3784,608;1404,318;'01_03_14_08_8b_00_0b_01_f4_00_db_00_30_01_05_03_8e_00_39_bf_a0_00_15_6d_9e_;0
2024-04-16 20:06:23;0,220;0,837;0,048;0,262;1,200;218,80;50,00;3784,612;1396,321;'01_03_14_08_8c_00_0c_01_f4_00_dc_00_30_01_06_03_45_00_39_bf_a4_00_15_4e_61_;0
2024-04-16 20:07:29;0,236;0,899;0,058;0,280;1,200;218,60;50,00;3784,616;1393,006;'01_03_14_08_8a_00_0c_01_f4_00_ec_00_3a_01_18_03_83_00_39_bf_a8_00_15_41_6e_;0
2024-04-16 20:08:32;0,240;0,915;0,059;0,283;1,200;218,50;49,90;3784,620;1387,896;'01_03_14_08_89_00_0c_01_f3_00_f0_00_3b_01_1b_03_93_00_39_bf_ac_00_15_2d_78_;0
2024-04-16 20:09:33;0,240;0,844;0,060;0,284;1,300;218,70;49,90;3784,624;1431,071;'01_03_14_08_8b_00_0d_01_f3_00_f0_00_3c_01_1c_03_4c_00_39_bf_b0_00_15_d6_1f_;0
2024-04-16 20:10:40;0,236;0,898;0,059;0,280;1,200;218,80;49,90;3784,628;1399,582;'01_03_14_08_8c_00_0c_01_f3_00_ec_00_3b_01_18_03_82_00_39_bf_b4_00_15_5b_1e_;0
2024-04-16 20:11:41;0,235;0,894;0,057;0,279;1,200;219,00;50,00;3784,633;1411,431;'01_03_14_08_8e_00_0c_01_f4_00_eb_00_39_01_17_03_7e_00_39_bf_b9_00_15_89_67_;0
2024-04-16 20:12:43;0,237;0,901;0,057;0,281;1,200;219,00;50,00;3784,637;1427,407;'01_03_14_08_8e_00_0c_01_f4_00_ed_00_39_01_19_03_85_00_39_bf_bd_00_15_c7_cf_;0
2024-04-16 20:13:44;0,243;0,855;0,059;0,287;1,300;218,40;50,00;3784,641;1385,732;'01_03_14_08_88_00_0d_01_f4_00_f3_00_3b_01_1f_03_57_00_39_bf_c1_00_15_25_04_;0
2024-04-16 20:14:46;0,242;0,852;0,059;0,285;1,300;218,30;49,90;3784,645;1399,859;'01_03_14_08_87_00_0d_01_f3_00_f2_00_3b_01_1d_03_54_00_39_bf_c5_00_15_5c_33_;0
2024-04-16 20:15:47;0,235;0,899;0,056;0,277;1,200;217,80;50,00;3784,649;1419,966;'01_03_14_08_82_00_0c_01_f4_00_eb_00_38_01_15_03_83_00_39_bf_c9_00_15_aa_be_;0
2024-04-16 20:16:54;0,234;0,896;0,055;0,277;1,200;217,50;50,00;3784,653;1423,186;'01_03_14_08_7f_00_0c_01_f4_00_ea_00_37_01_15_03_80_00_39_bf_cd_00_15_b7_52_;0
2024-04-16 20:17:55;0,236;0,902;0,056;0,279;1,200;217,80;50,00;3784,657;1404,318;'01_03_14_08_82_00_0c_01_f4_00_ec_00_38_01_17_03_86_00_39_bf_d1_00_15_6d_9e_;0
2024-04-16 20:18:56;0,230;0,875;0,056;0,273;1,200;219,00;50,00;3784,661;1388,970;'01_03_14_08_8e_00_0c_01_f4_00_e6_00_38_01_11_03_6b_00_39_bf_d5_00_15_31_aa_;0
2024-04-16 20:19:58;0,223;0,850;0,052;0,266;1,200;218,60;50,00;3784,665;1405,955;'01_03_14_08_8a_00_0c_01_f4_00_df_00_34_01_0a_03_52_00_39_bf_d9_00_15_74_03_;0
2024-04-16 20:20:59;0,222;0,844;0,051;0,265;1,200;219,10;50,00;3784,669;1379,082;'01_03_14_08_8f_00_0c_01_f4_00_de_00_33_01_09_03_4c_00_39_bf_dd_00_15_0b_0a_;0
2024-04-16 20:22:00;0,224;0,853;0,052;0,265;1,200;218,80;50,00;3784,673;1395,337;'01_03_14_08_8c_00_0c_01_f4_00_e0_00_34_01_09_03_55_00_39_bf_e1_00_15_4a_89_;0
2024-04-16 20:23:07;0,235;0,895;0,055;0,278;1,200;218,70;50,00;3784,677;1420,289;'01_03_14_08_8b_00_0c_01_f4_00_eb_00_37_01_16_03_7f_00_39_bf_e5_00_15_ac_01_;0
2024-04-16 20:24:09;0,238;0,907;0,057;0,281;1,200;218,60;50,00;3784,681;1416,492;'01_03_14_08_8a_00_0c_01_f4_00_ee_00_39_01_19_03_8b_00_39_bf_e9_00_15_9d_2c_;0
2024-04-16 20:25:11;0,236;0,901;0,057;0,279;1,200;218,10;50,00;3784,685;1388,314;'01_03_14_08_85_00_0c_01_f4_00_ec_00_39_01_17_03_85_00_39_bf_ed_00_15_2f_1a_;0
2024-04-16 20:27:04;0,239;0,844;0,058;0,283;1,300;217,70;50,00;3784,693;1378,614;'01_03_14_08_81_00_0d_01_f4_00_ef_00_3a_01_1b_03_4c_00_39_bf_f5_00_15_09_36_;0
2024-04-16 20:28:06;0,237;0,897;0,059;0,281;1,200;220,10;50,00;3784,697;1423,381;'01_03_14_08_99_00_0c_01_f4_00_ed_00_3b_01_19_03_81_00_39_bf_f9_00_15_b8_15_;0
2024-04-16 20:29:08;0,223;0,843;0,052;0,266;1,200;220,40;50,00;3784,701;1437,826;'01_03_14_08_9c_00_0c_01_f4_00_df_00_34_01_0a_03_4b_00_39_bf_fd_00_15_f0_82_;0
2024-04-16 20:30:09;0,219;0,904;0,049;0,262;1,100;220,20;50,00;3784,705;1419,931;'01_03_14_08_9a_00_0b_01_f4_00_db_00_31_01_06_03_88_00_39_c0_01_00_15_aa_9b_;0
2024-04-16 20:31:10;0,245;0,854;0,061;0,289;1,300;220,50;50,00;3784,709;1403,597;'01_03_14_08_9d_00_0d_01_f4_00_f5_00_3d_01_21_03_56_00_39_c0_05_00_15_6a_cd_;0
2024-04-16 20:32:12;0,241;0,906;0,061;0,285;1,200;221,60;49,90;3784,713;1387,996;'01_03_14_08_a8_00_0c_01_f3_00_f1_00_3d_01_1d_03_8a_00_39_c0_09_00_15_2d_dc_;0
2024-04-16 20:33:18;0,236;0,887;0,059;0,280;1,200;221,60;49,90;3784,717;1395,927;'01_03_14_08_a8_00_0c_01_f3_00_ec_00_3b_01_18_03_77_00_39_c0_0d_00_15_4c_d7_;0
2024-04-16 20:34:19;0,239;0,897;0,061;0,284;1,200;222,00;50,00;3784,721;1410,215;'01_03_14_08_ac_00_0c_01_f4_00_ef_00_3d_01_1c_03_81_00_39_c0_11_00_15_84_a7_;0
2024-04-16 20:35:21;0,240;0,901;0,061;0,285;1,200;221,80;50,00;3784,725;1388,321;'01_03_14_08_aa_00_0c_01_f4_00_f0_00_3d_01_1d_03_85_00_39_c0_15_00_15_2f_21_;0
2024-04-16 20:36:23;0,238;0,893;0,060;0,283;1,200;222,00;50,00;3784,729;1382,695;'01_03_14_08_ac_00_0c_01_f4_00_ee_00_3c_01_1b_03_7d_00_39_c0_19_00_15_19_27_;0
2024-04-16 20:37:24;0,242;0,912;0,061;0,286;1,200;220,90;49,90;3784,733;1382,583;'01_03_14_08_a1_00_0c_01_f3_00_f2_00_3d_01_1e_03_90_00_39_c0_1d_00_15_18_b7_;0
2024-04-16 20:38:30;0,223;0,837;0,052;0,267;1,200;221,90;49,90;3784,737;1406,862;'01_03_14_08_ab_00_0c_01_f3_00_df_00_34_01_0b_03_45_00_39_c0_21_00_15_77_8e_;0
2024-04-16 20:39:32;0,241;0,904;0,062;0,285;1,200;222,10;50,00;3784,742;1424,223;'01_03_14_08_ad_00_0c_01_f4_00_f1_00_3e_01_1d_03_88_00_39_c0_26_00_15_bb_5f_;0
2024-04-16 20:40:34;0,242;0,908;0,062;0,287;1,200;221,90;49,90;3784,746;1437,109;'01_03_14_08_ab_00_0c_01_f3_00_f2_00_3e_01_1f_03_8c_00_39_c0_2a_00_15_ed_b5_;0
2024-04-16 20:41:35;0,242;0,910;0,061;0,287;1,200;221,50;50,00;3784,750;1430,691;'01_03_14_08_a7_00_0c_01_f4_00_f2_00_3d_01_1f_03_8e_00_39_c0_2e_00_15_d4_a3_;0
2024-04-16 20:42:41;0,239;0,897;0,060;0,284;1,200;221,90;50,00;3784,754;1426,661;'01_03_14_08_ab_00_0c_01_f4_00_ef_00_3c_01_1c_03_81_00_39_c0_32_00_15_c4_e5_;0
2024-04-16 20:43:43;0,236;0,887;0,059;0,281;1,200;221,60;50,00;3784,759;1386,056;'01_03_14_08_a8_00_0c_01_f4_00_ec_00_3b_01_19_03_77_00_39_c0_37_00_15_26_48_;0
2024-04-16 20:44:44;0,247;0,855;0,063;0,292;1,300;222,20;50,00;3784,763;1385,259;'01_03_14_08_ae_00_0d_01_f4_00_f7_00_3f_01_24_03_57_00_39_c0_3b_00_15_23_2b_;0
2024-04-16 20:45:46;0,236;0,884;0,060;0,281;1,200;222,30;49,90;3784,767;1408,136;'01_03_14_08_af_00_0c_01_f3_00_ec_00_3c_01_19_03_74_00_39_c0_3f_00_15_7c_88_;0
2024-04-16 20:46:52;0,246;0,851;0,063;0,291;1,300;222,20;50,00;3784,771;1425,987;'01_03_14_08_ae_00_0d_01_f4_00_f6_00_3f_01_23_03_53_00_39_c0_43_00_15_c2_43_;0
2024-04-16 20:47:53;0,248;0,856;0,063;0,293;1,300;222,70;50,00;3784,775;1437,186;'01_03_14_08_b3_00_0d_01_f4_00_f8_00_3f_01_25_03_58_00_39_c0_47_00_15_ee_02_;0
2024-04-16 20:48:54;0,237;0,887;0,059;0,282;1,200;222,60;50,00;3784,780;1384,250;'01_03_14_08_b2_00_0c_01_f4_00_ed_00_3b_01_1a_03_77_00_39_c0_4c_00_15_1f_3a_;0
2024-04-16 20:49:56;0,245;0,847;0,062;0,289;1,300;222,50;50,00;3784,784;1402,318;'01_03_14_08_b1_00_0d_01_f4_00_f5_00_3e_01_21_03_4f_00_39_c0_50_00_15_65_ce_;0
2024-04-16 20:50:57;0,239;0,896;0,060;0,283;1,200;222,20;50,00;3784,788;1433,286;'01_03_14_08_ae_00_0c_01_f4_00_ef_00_3c_01_1b_03_80_00_39_c0_54_00_15_de_c6_;0
2024-04-16 20:51:59;0,237;0,889;0,059;0,280;1,200;222,10;50,00;3784,792;1391,176;'01_03_14_08_ad_00_0c_01_f4_00_ed_00_3b_01_18_03_79_00_39_c0_58_00_15_3a_48_;0
2024-04-16 20:53:06;0,231;0,869;0,056;0,275;1,200;221,50;50,00;3784,796;1399,279;'01_03_14_08_a7_00_0c_01_f4_00_e7_00_38_01_13_03_65_00_39_c0_5c_00_15_59_ef_;0
