Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-16 20:54:07;0,235;0,882;0,059;0,279;1,200;221,90;50,00;3784,800;1425,915;'01_03_14_08_ab_00_0c_01_f4_00_eb_00_3b_01_17_03_72_00_39_c0_60_00_15_c1_fb_;0
2024-04-16 20:55:09;0,220;0,896;0,048;0,263;1,100;223,00;50,00;3784,804;1419,769;'01_03_14_08_b6_00_0b_01_f4_00_dc_00_30_01_07_03_80_00_39_c0_64_00_15_a9_f9_;0
2024-04-16 20:56:11;0,220;0,900;0,048;0,263;1,100;222,00;49,90;3784,808;1389,602;'01_03_14_08_ac_00_0b_01_f3_00_dc_00_30_01_07_03_84_00_39_c0_68_00_15_34_22_;0
2024-04-16 20:57:12;0,233;0,872;0,058;0,277;1,200;222,50;50,00;3784,812;1441,789;'01_03_14_08_b1_00_0c_01_f4_00_e9_00_3a_01_15_03_68_00_39_c0_6c_00_15_ff_fd_;0
2024-04-16 20:58:13;0,221;0,906;0,050;0,264;1,100;221,60;50,00;3784,816;1418,526;'01_03_14_08_a8_00_0b_01_f4_00_dd_00_32_01_08_03_8a_00_39_c0_70_00_15_a5_1e_;0
2024-04-16 20:59:14;0,221;0,902;0,050;0,265;1,100;222,60;50,00;3784,819;1428,372;'01_03_14_08_b2_00_0b_01_f4_00_dd_00_32_01_09_03_86_00_39_c0_73_00_15_cb_94_;0
2024-04-16 21:00:20;0,247;0,857;0,064;0,293;1,300;221,60;49,90;3784,824;1402,352;'01_03_14_08_a8_00_0d_01_f3_00_f7_00_40_01_25_03_59_00_39_c0_78_00_15_65_f0_;0
2024-04-16 21:01:21;0,235;0,884;0,059;0,280;1,200;221,30;49,90;3784,827;1424,359;'01_03_14_08_a5_00_0c_01_f3_00_eb_00_3b_01_18_03_74_00_39_c0_7b_00_15_bb_e7_;0
2024-04-16 21:02:23;0,234;0,878;0,059;0,279;1,200;221,90;49,90;3784,832;1398,863;'01_03_14_08_ab_00_0c_01_f3_00_ea_00_3b_01_17_03_6e_00_39_c0_80_00_15_58_4f_;0
2024-04-16 21:03:24;0,234;0,872;0,059;0,278;1,200;223,60;49,90;3784,836;1377,193;'01_03_14_08_bc_00_0c_01_f3_00_ea_00_3b_01_16_03_68_00_39_c0_84_00_15_03_a9_;0
2024-04-16 21:04:26;0,234;0,873;0,059;0,279;1,200;223,30;49,90;3784,840;1380,918;'01_03_14_08_b9_00_0c_01_f3_00_ea_00_3b_01_17_03_69_00_39_c0_88_00_15_12_36_;0
2024-04-16 21:05:32;0,233;0,869;0,058;0,278;1,200;223,40;50,00;3784,844;1413,150;'01_03_14_08_ba_00_0c_01_f4_00_e9_00_3a_01_16_03_65_00_39_c0_8c_00_15_90_1e_;0
2024-04-16 21:06:34;0,234;0,871;0,058;0,279;1,200;223,80;50,00;3784,848;1411,963;'01_03_14_08_be_00_0c_01_f4_00_ea_00_3a_01_17_03_67_00_39_c0_90_00_15_8b_7b_;0
2024-04-16 21:07:35;0,234;0,868;0,059;0,279;1,200;224,50;49,90;3784,852;1394,346;'01_03_14_08_c5_00_0c_01_f3_00_ea_00_3b_01_17_03_64_00_39_c0_94_00_15_46_aa_;0
2024-04-16 21:08:37;0,236;0,877;0,060;0,281;1,200;224,20;49,90;3784,856;1438,991;'01_03_14_08_c2_00_0c_01_f3_00_ec_00_3c_01_19_03_6d_00_39_c0_98_00_15_f5_0f_;0
2024-04-16 21:09:38;0,234;0,870;0,059;0,279;1,200;223,90;50,00;3784,860;1401,528;'01_03_14_08_bf_00_0c_01_f4_00_ea_00_3b_01_17_03_66_00_39_c0_9c_00_15_62_b8_;0
2024-04-16 21:10:45;0,234;0,865;0,059;0,279;1,200;225,20;50,00;3784,864;1428,219;'01_03_14_08_cc_00_0c_01_f4_00_ea_00_3b_01_17_03_61_00_39_c0_a0_00_15_ca_fb_;0
2024-04-16 21:11:47;0,237;0,880;0,060;0,282;1,200;224,30;50,00;3784,869;1426,765;'01_03_14_08_c3_00_0c_01_f4_00_ed_00_3c_01_1a_03_70_00_39_c0_a5_00_15_c5_4d_;0
2024-04-16 21:12:49;0,235;0,870;0,060;0,280;1,200;224,90;50,00;3784,873;1440,240;'01_03_14_08_c9_00_0c_01_f4_00_eb_00_3c_01_18_03_66_00_39_c0_a9_00_15_f9_f0_;0
2024-04-16 21:13:50;0,235;0,871;0,060;0,280;1,200;224,70;50,00;3784,877;1425,944;'01_03_14_08_c7_00_0c_01_f4_00_eb_00_3c_01_18_03_67_00_39_c0_ad_00_15_c2_18_;0
2024-04-16 21:14:51;0,233;0,862;0,058;0,277;1,200;225,10;49,90;3784,881;1425,364;'01_03_14_08_cb_00_0c_01_f3_00_e9_00_3a_01_15_03_5e_00_39_c0_b1_00_15_bf_d4_;0
2024-04-16 21:15:58;0,234;0,865;0,059;0,279;1,200;225,20;49,90;3784,885;1416,253;'01_03_14_08_cc_00_0c_01_f3_00_ea_00_3b_01_17_03_61_00_39_c0_b5_00_15_9c_3d_;0
2024-04-16 21:17:00;0,218;0,880;0,048;0,261;1,100;225,00;50,00;3784,889;1413,360;'01_03_14_08_ca_00_0b_01_f4_00_da_00_30_01_05_03_70_00_39_c0_b9_00_15_90_f0_;0
2024-04-16 21:18:01;0,219;0,887;0,049;0,262;1,100;224,40;50,00;3784,893;1433,493;'01_03_14_08_c4_00_0b_01_f4_00_db_00_31_01_06_03_77_00_39_c0_bd_00_15_df_95_;0
2024-04-16 21:19:03;0,244;0,906;0,063;0,289;1,200;224,20;50,00;3784,897;1435,725;'01_03_14_08_c2_00_0c_01_f4_00_f4_00_3f_01_21_03_8a_00_39_c0_c1_00_15_e8_4d_;0
2024-04-16 21:20:05;0,239;0,889;0,061;0,284;1,200;223,90;50,00;3784,901;1392,087;'01_03_14_08_bf_00_0c_01_f4_00_ef_00_3d_01_1c_03_79_00_39_c0_c5_00_15_3d_d7_;0
2024-04-16 21:21:06;0,248;0,845;0,066;0,294;1,300;225,50;50,00;3784,905;1378,031;'01_03_14_08_cf_00_0d_01_f4_00_f8_00_42_01_26_03_4d_00_39_c0_c9_00_15_06_ef_;0
2024-04-16 21:22:12;0,240;0,886;0,061;0,285;1,200;225,70;50,00;3784,909;1413,371;'01_03_14_08_d1_00_0c_01_f4_00_f0_00_3d_01_1d_03_76_00_39_c0_cd_00_15_90_fb_;0
2024-04-16 21:23:14;0,242;0,893;0,064;0,287;1,200;225,60;50,00;3784,914;1419,598;'01_03_14_08_d0_00_0c_01_f4_00_f2_00_40_01_1f_03_7d_00_39_c0_d2_00_15_a9_4e_;0
2024-04-16 21:24:16;0,250;0,855;0,065;0,295;1,300;224,80;50,00;3784,918;1391,626;'01_03_14_08_c8_00_0d_01_f4_00_fa_00_41_01_27_03_57_00_39_c0_d6_00_15_3c_0a_;0
2024-04-16 21:25:17;0,239;0,885;0,061;0,283;1,200;224,90;50,00;3784,922;1389,666;'01_03_14_08_c9_00_0c_01_f4_00_ef_00_3d_01_1b_03_75_00_39_c0_da_00_15_34_62_;0
2024-04-16 21:27:07;0,238;0,884;0,060;0,284;1,200;224,20;50,00;3784,929;1430,279;'01_03_14_08_c2_00_0c_01_f4_00_ee_00_3c_01_1c_03_74_00_39_c0_e1_00_15_d3_07_;0
2024-04-16 21:28:09;0,248;0,851;0,065;0,294;1,300;224,10;50,00;3784,934;1420,426;'01_03_14_08_c1_00_0d_01_f4_00_f8_00_41_01_26_03_53_00_39_c0_e6_00_15_ac_8a_;0
2024-04-16 21:29:11;0,244;0,906;0,063;0,289;1,200;224,20;50,00;3784,938;1415,237;'01_03_14_08_c2_00_0c_01_f4_00_f4_00_3f_01_21_03_8a_00_39_c0_ea_00_15_98_45_;0
2024-04-16 21:30:13;0,248;0,852;0,065;0,294;1,300;223,80;50,00;3784,942;1398,358;'01_03_14_08_be_00_0d_01_f4_00_f8_00_41_01_26_03_54_00_39_c0_ee_00_15_56_56_;0
2024-04-16 21:31:19;0,241;0,896;0,061;0,287;1,200;223,90;50,00;3784,946;1432,056;'01_03_14_08_bf_00_0c_01_f4_00_f1_00_3d_01_1f_03_80_00_39_c0_f2_00_15_d9_f8_;0
2024-04-16 21:32:20;0,243;0,899;0,063;0,290;1,200;225,20;50,00;3784,950;1422,813;'01_03_14_08_cc_00_0c_01_f4_00_f3_00_3f_01_22_03_83_00_39_c0_f6_00_15_b5_dd_;0
2024-04-16 21:33:22;0,240;0,888;0,061;0,286;1,200;225,00;50,00;3784,955;1435,939;'01_03_14_08_ca_00_0c_01_f4_00_f0_00_3d_01_1e_03_78_00_39_c0_fb_00_15_e9_23_;0
2024-04-16 21:34:23;0,241;0,893;0,062;0,287;1,200;224,80;50,00;3784,959;1410,063;'01_03_14_08_c8_00_0c_01_f4_00_f1_00_3e_01_1f_03_7d_00_39_c0_ff_00_15_84_0f_;0
2024-04-16 21:35:30;0,254;0,867;0,059;0,299;1,300;225,20;50,00;3784,963;1407,072;'01_03_14_08_cc_00_0d_01_f4_00_fe_00_3b_01_2b_03_63_00_39_c1_03_00_15_78_60_;0
2024-04-16 21:36:31;0,259;0,885;0,062;0,304;1,300;225,10;50,00;3784,968;1390,422;'01_03_14_08_cb_00_0d_01_f4_01_03_00_3e_01_30_03_75_00_39_c1_08_00_15_37_56_;0
2024-04-16 21:37:33;0,256;0,876;0,060;0,301;1,300;224,70;50,00;3784,972;1406,508;'01_03_14_08_c7_00_0d_01_f4_01_00_00_3c_01_2d_03_6c_00_39_c1_0c_00_15_76_2c_;0
2024-04-16 21:38:34;0,250;0,856;0,057;0,293;1,300;224,50;50,00;3784,976;1414,567;'01_03_14_08_c5_00_0d_01_f4_00_fa_00_39_01_25_03_58_00_39_c1_10_00_15_95_a7_;0
2024-04-16 21:39:35;0,236;0,870;0,060;0,282;1,200;225,90;50,00;3784,980;1385,749;'01_03_14_08_d3_00_0c_01_f4_00_ec_00_3c_01_1a_03_66_00_39_c1_14_00_15_25_15_;0
2024-04-16 21:40:42;0,239;0,883;0,062;0,285;1,200;225,40;50,00;3784,985;1389,106;'01_03_14_08_ce_00_0c_01_f4_00_ef_00_3e_01_1d_03_73_00_39_c1_19_00_15_32_32_;0
2024-04-16 21:41:44;0,239;0,882;0,061;0,284;1,200;225,60;50,00;3784,989;1429,453;'01_03_14_08_d0_00_0c_01_f4_00_ef_00_3d_01_1c_03_72_00_39_c1_1d_00_15_cf_cd_;0
2024-04-16 21:42:45;0,241;0,890;0,062;0,287;1,200;225,60;50,00;3784,993;1422,763;'01_03_14_08_d0_00_0c_01_f4_00_f1_00_3e_01_1f_03_7a_00_39_c1_21_00_15_b5_ab_;0
2024-04-16 21:43:47;0,247;0,840;0,067;0,294;1,300;226,10;50,00;3784,997;1432,591;'01_03_14_08_d5_00_0d_01_f4_00_f7_00_43_01_26_03_48_00_39_c1_25_00_15_dc_0f_;0
2024-04-16 21:44:48;0,249;0,845;0,067;0,295;1,300;226,50;50,00;3785,001;1392,963;'01_03_14_08_d9_00_0d_01_f4_00_f9_00_43_01_27_03_4d_00_39_c1_29_00_15_41_43_;0
2024-04-16 21:45:56;0,242;0,888;0,063;0,287;1,200;227,00;50,00;3785,006;1428,926;'01_03_14_08_de_00_0c_01_f4_00_f2_00_3f_01_1f_03_78_00_39_c1_2e_00_15_cd_be_;0
2024-04-16 21:46:57;0,081;0,891;0,009;0,102;0,400;227,10;50,00;3785,009;1396,731;'01_03_14_08_df_00_04_01_f4_00_51_00_09_00_66_03_7b_00_39_c1_31_00_15_4f_fb_;0
2024-04-16 21:47:58;0,045;0,993;0,026;0,060;0,200;226,40;50,00;3785,009;1398,012;'01_03_14_08_d8_00_02_01_f4_00_2d_00_1a_00_3c_03_e1_00_39_c1_31_00_15_54_fc_;0
2024-04-16 21:49:00;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3785,010;1416,901;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_c1_32_00_15_9e_c5_;0
2024-04-16 21:50:01;0,044;0,973;0,025;0,060;0,200;226,10;50,00;3785,011;1391,510;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3c_03_cd_00_39_c1_33_00_15_3b_96_;0
2024-04-16 21:51:07;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3785,012;1415,482;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_c1_34_00_15_99_3a_;0
2024-04-16 21:52:12;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3785,013;1403,823;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_c1_35_00_15_6b_af_;0
2024-04-16 21:53:10;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3785,013;1383,659;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_c1_35_00_15_1c_eb_;0
2024-04-16 21:54:12;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3785,014;1432,568;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_c1_36_00_15_db_f8_;0
2024-04-16 21:55:14;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3785,015;1439,612;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_c1_37_00_15_f7_7c_;0
2024-04-16 21:56:20;0,045;0,996;0,024;0,059;0,200;225,70;50,00;3785,016;1385,451;'01_03_14_08_d1_00_02_01_f4_00_2d_00_18_00_3b_03_e4_00_39_c1_38_00_15_23_eb_;0
2024-04-16 21:57:21;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3785,016;1419,064;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_c1_38_00_15_a7_38_;0
2024-04-16 21:58:23;0,044;0,977;0,023;0,058;0,200;225,00;50,00;3785,017;1395,403;'01_03_14_08_ca_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_39_c1_39_00_15_4a_cb_;0
2024-04-16 21:59:24;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3785,018;1441,224;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_c1_3a_00_15_fd_c8_;0
2024-04-16 22:00:25;0,044;0,973;0,025;0,058;0,200;226,00;49,90;3785,019;1436,426;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_39_c1_3b_00_15_eb_0a_;0
2024-04-16 22:01:27;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3785,019;1381,612;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_c1_3b_00_15_14_ec_;0
2024-04-16 22:02:28;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3785,020;1430,457;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_c1_3c_00_15_d3_b9_;0
2024-04-16 22:03:35;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3785,021;1440,087;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_c1_3d_00_15_f9_57_;0
2024-04-16 22:04:36;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3785,022;1385,346;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_c1_3e_00_15_23_82_;0
2024-04-16 22:05:37;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3785,023;1398,593;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_c1_3f_00_15_57_41_;0
2024-04-16 22:06:39;0,044;0,979;0,025;0,058;0,200;224,50;50,00;3785,023;1436,407;'01_03_14_08_c5_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_39_c1_3f_00_15_ea_f7_;0
2024-04-16 22:07:46;0,043;0,956;0,024;0,058;0,200;224,70;49,90;3785,024;1406,248;'01_03_14_08_c7_00_02_01_f3_00_2b_00_18_00_3a_03_bc_00_39_c1_40_00_15_75_28_;0
2024-04-16 22:08:48;0,043;0,954;0,025;0,058;0,200;225,20;50,00;3785,025;1419,059;'01_03_14_08_cc_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_39_c1_41_00_15_a7_33_;0
2024-04-16 22:09:49;0,043;0,955;0,025;0,058;0,200;225,10;50,00;3785,026;1438,343;'01_03_14_08_cb_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_39_c1_42_00_15_f2_87_;0
2024-04-16 22:10:51;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3785,026;1378,219;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_c1_42_00_15_07_ab_;0
2024-04-16 22:11:52;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3785,027;1425,962;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_c1_43_00_15_c2_2a_;0
2024-04-16 22:12:58;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3785,028;1395,239;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_c1_44_00_15_4a_27_;0
2024-04-16 22:13:59;0,043;0,962;0,024;0,057;0,200;223,40;50,00;3785,029;1432,762;'01_03_14_08_ba_00_02_01_f4_00_2b_00_18_00_39_03_c2_00_39_c1_45_00_15_dc_ba_;0
2024-04-16 22:15:01;0,044;0,984;0,022;0,057;0,200;223,40;50,00;3785,029;1398,996;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_39_c1_45_00_15_58_d4_;0
2024-04-16 22:16:02;0,044;0,984;0,023;0,057;0,200;223,40;49,90;3785,030;1436,458;'01_03_14_08_ba_00_02_01_f3_00_2c_00_17_00_39_03_d8_00_39_c1_46_00_15_eb_2a_;0
2024-04-16 22:17:04;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3785,031;1423,260;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_c1_47_00_15_b7_9c_;0
2024-04-16 22:18:05;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3785,032;1430,576;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_c1_48_00_15_d4_30_;0
2024-04-16 22:19:07;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3785,032;1440,537;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_c1_48_00_15_fb_19_;0
2024-04-16 22:20:13;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3785,033;1388,760;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_c1_49_00_15_30_d8_;0
2024-04-16 22:21:15;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3785,034;1393,911;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_c1_4a_00_15_44_f7_;0
2024-04-16 22:22:17;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3785,035;1381,687;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_c1_4b_00_15_15_37_;0
2024-04-16 22:23:18;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3785,035;1384,247;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_39_c1_4b_00_15_1f_37_;0
2024-04-16 22:24:19;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3785,036;1419,162;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_c1_4c_00_15_a7_9a_;0
2024-04-16 22:25:26;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3785,037;1438,154;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_c1_4d_00_15_f1_ca_;0
2024-04-16 22:27:10;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3785,038;1395,570;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_39_c1_4e_00_15_4b_72_;0
2024-04-16 22:28:11;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3785,039;1389,345;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_c1_4f_00_15_33_21_;0
2024-04-16 22:29:13;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3785,040;1419,971;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_c1_50_00_15_aa_c3_;0
2024-04-16 22:30:14;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3785,041;1399,371;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_c1_51_00_15_5a_4b_;0
2024-04-16 22:31:16;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3785,041;1389,808;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_c1_51_00_15_34_f0_;0
2024-04-16 22:32:22;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3785,042;1426,672;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_c1_52_00_15_c4_f0_;0
2024-04-16 22:33:23;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3785,043;1433,480;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_c1_53_00_15_df_88_;0
2024-04-16 22:34:25;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3785,044;1403,573;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_39_c1_54_00_15_6a_b5_;0
2024-04-16 22:35:32;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3785,044;1439,997;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_c1_54_00_15_f8_fd_;0
2024-04-16 22:36:34;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3785,045;1381,045;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_c1_55_00_15_12_b5_;0
2024-04-16 22:37:35;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3785,046;1396,286;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_c1_56_00_15_4e_3e_;0
2024-04-16 22:38:37;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3785,047;1432,131;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_c1_57_00_15_da_43_;0
2024-04-16 22:39:38;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3785,047;1403,974;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_c1_57_00_15_6c_46_;0
2024-04-16 22:40:45;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3785,048;1427,297;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_c1_58_00_15_c7_61_;0
2024-04-16 22:41:47;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3785,049;1425,202;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_39_c1_59_00_15_bf_32_;0
2024-04-16 22:42:48;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3785,050;1406,588;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_c1_5a_00_15_76_7c_;0
2024-04-16 22:43:49;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3785,051;1432,321;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_c1_5b_00_15_db_01_;0
2024-04-16 22:44:51;0,043;0,958;0,023;0,058;0,200;224,30;50,00;3785,051;1417,417;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_39_c1_5b_00_15_a0_c9_;0
2024-04-16 22:45:57;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3785,052;1419,067;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_39_c1_5c_00_15_a7_3b_;0
2024-04-16 22:46:59;0,043;0,959;0,024;0,058;0,200;224,00;50,00;3785,053;1385,560;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_39_c1_5d_00_15_24_58_;0
2024-04-16 22:48:00;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3785,054;1421,740;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_39_c1_5e_00_15_b1_ac_;0
2024-04-16 22:49:02;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3785,054;1439,484;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_c1_5e_00_15_f6_fc_;0
2024-04-16 22:50:02;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3785,055;1392,423;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_c1_5f_00_15_3f_27_;0
2024-04-16 22:51:03;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3785,056;1420,848;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_c1_60_00_15_ae_30_;0
2024-04-16 22:52:04;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3785,057;1383,936;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_c1_61_00_15_1e_00_;0
2024-04-16 22:53:06;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3785,057;1383,164;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_c1_61_00_15_1a_fc_;0
2024-04-16 22:54:12;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3785,058;1404,921;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_c1_62_00_15_6f_f9_;0
2024-04-16 22:55:13;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3785,059;1377,760;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_c1_63_00_15_05_e0_;0
2024-04-16 22:56:15;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3785,060;1434,864;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_39_c1_64_00_15_e4_f0_;0
2024-04-16 22:57:17;0,043;0,961;0,022;0,057;0,200;223,60;50,00;3785,060;1377,232;'01_03_14_08_bc_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_c1_64_00_15_03_d0_;0
2024-04-16 22:58:18;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3785,061;1392,532;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_c1_65_00_15_3f_94_;0
2024-04-16 22:59:24;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3785,062;1388,641;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_39_c1_66_00_15_30_61_;0
2024-04-16 23:00:26;0,044;0,976;0,025;0,058;0,200;225,30;49,90;3785,063;1441,095;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_c1_67_00_15_fd_47_;0
2024-04-16 23:01:27;0,044;0,976;0,025;0,058;0,200;225,30;49,90;3785,064;1428,804;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_c1_68_00_15_cd_44_;0
2024-04-16 23:02:29;0,044;0,976;0,025;0,058;0,200;225,20;49,90;3785,064;1437,880;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_c1_68_00_15_f0_b8_;0
2024-04-16 23:03:35;0,044;0,976;0,025;0,059;0,200;225,20;49,90;3785,065;1420,520;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_39_c1_69_00_15_ac_e8_;0
2024-04-16 23:04:36;0,044;0,979;0,025;0,058;0,200;224,50;49,90;3785,066;1424,869;'01_03_14_08_c5_00_02_01_f3_00_2c_00_19_00_3a_03_d3_00_39_c1_6a_00_15_bd_e5_;0
2024-04-16 23:05:37;0,043;0,959;0,024;0,058;0,200;224,00;49,90;3785,067;1409,876;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_39_c1_6b_00_15_83_54_;0
2024-04-16 23:06:39;0,043;0,958;0,024;0,056;0,200;224,20;49,90;3785,067;1438,540;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_38_03_be_00_39_c1_6b_00_15_f3_4c_;0
2024-04-16 23:07:41;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3785,068;1384,723;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_c1_6c_00_15_21_13_;0
2024-04-16 23:08:42;0,043;0,958;0,025;0,058;0,200;224,30;49,90;3785,069;1389,357;'01_03_14_08_c3_00_02_01_f3_00_2b_00_19_00_3a_03_be_00_39_c1_6d_00_15_33_2d_;0
2024-04-16 23:09:48;0,043;0,955;0,025;0,057;0,200;225,00;50,00;3785,070;1382,978;'01_03_14_08_ca_00_02_01_f4_00_2b_00_19_00_39_03_bb_00_39_c1_6e_00_15_1a_42_;0
2024-04-16 23:10:50;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3785,070;1441,086;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_c1_6e_00_15_fd_3e_;0
2024-04-16 23:11:52;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3785,071;1398,076;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_c1_6f_00_15_55_3c_;0
2024-04-16 23:12:53;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3785,072;1409,464;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_c1_70_00_15_81_b8_;0
2024-04-16 23:13:54;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3785,073;1404,562;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_c1_71_00_15_6e_92_;0
2024-04-16 23:15:01;0,043;0,954;0,025;0,058;0,200;225,20;49,90;3785,073;1433,662;'01_03_14_08_cc_00_02_01_f3_00_2b_00_19_00_3a_03_ba_00_39_c1_71_00_15_e0_3e_;0
2024-04-16 23:16:02;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3785,074;1383,812;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_c1_72_00_15_1d_84_;0
2024-04-16 23:17:04;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3785,075;1387,597;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_c1_73_00_15_2c_4d_;0
2024-04-16 23:18:05;0,043;0,957;0,024;0,058;0,200;224,60;49,90;3785,076;1382,874;'01_03_14_08_c6_00_02_01_f3_00_2b_00_18_00_3a_03_bd_00_39_c1_74_00_15_19_da_;0
2024-04-16 23:19:07;0,044;0,974;0,025;0,058;0,200;225,80;49,90;3785,076;1401,173;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_39_c1_74_00_15_61_55_;0
2024-04-16 23:20:13;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3785,077;1407,297;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_c1_75_00_15_79_41_;0
2024-04-16 23:21:15;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3785,078;1426,425;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_c1_76_00_15_c3_f9_;0
2024-04-16 23:22:16;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3785,079;1387,769;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_c1_77_00_15_2c_f9_;0
2024-04-16 23:23:17;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3785,080;1380,714;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_c1_78_00_15_11_6a_;0
2024-04-16 23:24:18;0,044;0,979;0,025;0,058;0,200;224,60;50,00;3785,080;1384,102;'01_03_14_08_c6_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_39_c1_78_00_15_1e_a6_;0
2024-04-16 23:25:20;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3785,081;1432,746;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_c1_79_00_15_dc_aa_;0
2024-04-16 23:27:13;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3785,082;1403,940;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_39_c1_7a_00_15_6c_24_;0
2024-04-16 23:28:14;0,043;0,961;0,024;0,057;0,200;223,50;50,00;3785,083;1422,218;'01_03_14_08_bb_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_c1_7b_00_15_b3_8a_;0
2024-04-16 23:29:16;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3785,084;1412,133;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_39_c1_7c_00_15_8c_25_;0
2024-04-16 23:30:18;0,043;0,962;0,023;0,057;0,200;223,40;49,90;3785,085;1387,105;'01_03_14_08_ba_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_c1_7d_00_15_2a_61_;0
2024-04-16 23:31:19;0,043;0,959;0,024;0,058;0,200;224,00;49,90;3785,085;1401,488;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_39_c1_7d_00_15_62_90_;0
2024-04-16 23:32:26;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3785,086;1421,104;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_c1_7e_00_15_af_30_;0
2024-04-16 23:33:27;0,043;0,962;0,024;0,057;0,200;223,40;49,90;3785,087;1424,309;'01_03_14_08_ba_00_02_01_f3_00_2b_00_18_00_39_03_c2_00_39_c1_7f_00_15_bb_b5_;0
2024-04-16 23:34:28;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3785,088;1398,222;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_c1_80_00_15_55_ce_;0
2024-04-16 23:35:30;0,043;0,965;0,023;0,057;0,200;222,70;49,90;3785,088;1381,068;'01_03_14_08_b3_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_39_c1_80_00_15_12_cc_;0
2024-04-16 23:36:31;0,043;0,960;0,023;0,057;0,200;223,90;49,90;3785,089;1377,629;'01_03_14_08_bf_00_02_01_f3_00_2b_00_17_00_39_03_c0_00_39_c1_81_00_15_05_5d_;0
2024-04-16 23:37:38;0,043;0,961;0,024;0,057;0,200;223,60;50,00;3785,090;1431,247;'01_03_14_08_bc_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_c1_82_00_15_d6_cf_;0
2024-04-16 23:38:40;0,044;0,978;0,025;0,058;0,200;224,90;50,00;3785,091;1386,626;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_39_c1_83_00_15_28_82_;0
2024-04-16 23:39:41;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3785,092;1411,115;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_c1_84_00_15_88_2b_;0
2024-04-16 23:40:42;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3785,092;1432,751;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_c1_84_00_15_dc_af_;0
2024-04-16 23:41:44;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3785,093;1394,067;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_c1_85_00_15_45_93_;0
2024-04-16 23:42:45;0,044;0,981;0,024;0,057;0,200;224,10;50,00;3785,094;1424,430;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_39_03_d5_00_39_c1_86_00_15_bc_2e_;0
2024-04-16 23:43:47;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3785,095;1438,692;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_c1_87_00_15_f3_e4_;0
2024-04-16 23:44:53;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3785,095;1421,238;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_c1_87_00_15_af_b6_;0
2024-04-16 23:45:54;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3785,096;1417,801;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_c1_88_00_15_a2_49_;0
2024-04-16 23:46:56;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3785,097;1412,879;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_39_c1_89_00_15_8f_0f_;0
2024-04-16 23:47:58;0,043;0,958;0,024;0,057;0,200;224,30;49,90;3785,098;1413,910;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_c1_8a_00_15_93_16_;0
2024-04-16 23:48:59;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3785,098;1422,545;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_c1_8a_00_15_b4_d1_;0
2024-04-16 23:50:06;0,044;0,979;0,025;0,058;0,200;224,60;49,90;3785,099;1419,671;'01_03_14_08_c6_00_02_01_f3_00_2c_00_19_00_3a_03_d3_00_39_c1_8b_00_15_a9_97_;0
2024-04-16 23:51:07;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3785,100;1389,589;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_c1_8c_00_15_34_15_;0
2024-04-16 23:52:09;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3785,101;1426,513;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_c1_8d_00_15_c4_51_;0
2024-04-16 23:53:10;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3785,101;1428,141;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_c1_8d_00_15_ca_ad_;0
2024-04-16 23:54:12;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3785,102;1408,948;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_c1_8e_00_15_7f_b4_;0
2024-04-16 23:55:13;0,043;0,961;0,024;0,057;0,200;223,50;50,00;3785,103;1438,328;'01_03_14_08_bb_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_c1_8f_00_15_f2_78_;0
2024-04-16 23:56:14;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3785,104;1439,187;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_c1_90_00_15_f5_d3_;0
2024-04-16 23:57:15;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3785,104;1426,235;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_c1_90_00_15_c3_3b_;0
2024-04-16 23:58:16;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3785,105;1383,987;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_c1_91_00_15_1e_33_;0
2024-04-16 23:59:23;0,044;0,977;0,024;0,058;0,200;225,00;49,90;3785,106;1395,773;'01_03_14_08_ca_00_02_01_f3_00_2c_00_18_00_3a_03_d1_00_39_c1_92_00_15_4c_3d_;0
